Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,10.23,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,19.6,9.03
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,31.95,22.83
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,44.11,34.61
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,63.09,47.25
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,85.8,65.46
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,108.99,85.17
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,133.81,106.79
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,158.35,128.45
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,183.88,150.8
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,226.56,187.07
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,284.54,236.14
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,314.37,261.21
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,344.53,286.09
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,364.54,302.79
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,369.26,307.08
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,304.37,253.17
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,214.28,177.03
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,248.11,206.06
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,284.4,236.57
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,224.85,186.51
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,147.76,121.04
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,167.09,138.02
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,187.79,155.9
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,241.0,201.51
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,276.84,232.35
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,179.01,149.91
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,74.34,59.26
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,68.06,54.04
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,61.81,48.69
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,54.1,42.09
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,46.4,35.41
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,38.66,28.53
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,31.34,21.95
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,23.66,15.02
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,15.99,8.04
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,9.88,1.72
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,3.93,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,1.97,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,9.05,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,21.14,10.36
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,28.2,19.82
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,35.36,27.02
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,74.28,39.77
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,130.1,75.99
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,188.27,124.37
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,250.57,180.7
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,312.66,238.51
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,376.23,296.98
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,436.75,352.09
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,497.74,405.64
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,556.03,454.61
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,613.72,501.15
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,667.46,544.38
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,719.6,585.25
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,766.83,620.16
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,811.69,652.0
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,851.0,680.85
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,887.32,707.59
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,917.73,728.88
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,944.71,747.83
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,964.32,762.44
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,980.17,774.65
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,988.44,782.4
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,992.83,787.66
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,988.33,784.97
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,980.05,779.78
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,961.05,767.61
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,938.68,752.9
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,904.2,727.4
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,877.14,706.38
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,820.29,662.85
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,761.79,616.22
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,675.53,549.17
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,590.01,476.57
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,448.25,327.37
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,261.6,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,126.01,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,9.05,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,21.26,10.38
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,27.93,19.57
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,34.73,26.44
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,73.51,38.8
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,130.86,75.49
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,178.41,120.15
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,213.3,157.61
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,257.06,200.92
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,290.75,234.61
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,365.69,298.79
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,447.2,368.06
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,491.07,405.72
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,532.6,440.06
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,625.76,515.84
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,722.0,592.06
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,768.14,625.8
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,811.65,656.48
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,770.67,625.59
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,702.75,574.8
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,751.05,611.39
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,798.23,645.47
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,795.28,643.27
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,787.96,638.46
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,775.48,628.85
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,759.12,616.5
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,755.38,614.39
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,748.77,609.96
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,730.59,596.11
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,709.71,580.17
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,679.23,557.2
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,646.51,531.86
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,698.72,569.94
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,735.68,592.87
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,647.52,523.5
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,559.72,450.1
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,322.58,240.47
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,20.46,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,10.23,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,21.85,10.74
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,29.07,20.59
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,39.54,30.92
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,53.8,33.97
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,44.25,34.05
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,52.74,41.75
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,61.36,49.46
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,79.54,65.48
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,98.31,81.83
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,77.93,63.71
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,57.58,45.63
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,104.74,87.17
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,155.84,131.7
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,101.41,84.07
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,49.1,37.88
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,173.77,148.28
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,328.5,280.75
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,215.6,183.61
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,105.82,87.12
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,198.41,168.75
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,289.6,247.7
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,403.68,348.07
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,523.89,451.72
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,444.23,384.42
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,383.85,332.44
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,280.78,243.93
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,197.63,170.29
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,185.28,159.88
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,173.02,149.33
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,550.1,485.56
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,853.81,730.55
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,797.46,681.56
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,739.21,631.98
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,650.29,554.8
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,561.4,473.24
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,442.19,343.98
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,277.99,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,118.89,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,9.05,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,21.35,10.57
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,27.62,19.57
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,34.04,26.18
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,70.69,37.63
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,129.47,75.01
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,191.53,127.23
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,255.47,186.65
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,318.23,247.42
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,382.81,309.58
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,445.48,368.95
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,508.46,426.75
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,568.63,481.15
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,627.97,533.17
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,682.62,579.91
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,735.48,623.94
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,783.83,661.75
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,829.63,696.1
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,870.11,726.09
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,907.47,753.56
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,939.41,776.86
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,967.81,797.54
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,989.17,813.08
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,1006.67,825.94
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,1015.8,833.34
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,1020.91,838.07
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,1017.46,836.2
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,1010.1,831.63
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,993.09,820.5
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,972.56,806.65
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,939.94,780.9
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,904.54,752.36
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,850.93,710.59
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,804.32,672.11
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,723.07,604.5
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,641.94,532.15
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,507.9,396.53
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,358.51,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,156.14,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,9.44,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,22.03,11.04
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,29.48,21.2
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,37.06,28.89
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,70.32,39.58
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,126.22,74.54
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,183.97,122.16
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,245.95,178.59
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,307.49,237.27
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,371.22,297.72
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,431.54,354.22
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,492.8,409.75
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,550.95,460.33
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,608.47,508.5
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,662.09,551.51
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,714.17,591.66
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,761.06,626.12
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,805.58,656.61
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,844.59,683.11
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,880.63,707.1
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,910.36,727.12
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,936.67,744.69
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,956.27,757.59
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,972.14,768.04
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,980.01,771.73
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,984.04,772.99
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,978.36,770.44
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,968.93,765.51
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,960.8,760.18
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,937.84,744.38
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,901.24,720.08
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,861.7,693.01
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,802.57,650.21
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,741.64,604.03
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,654.82,537.01
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,568.05,464.96
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,441.91,344.66
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,284.72,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,116.07,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,10.62,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,20.24,9.55
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,32.94,24.1
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,45.44,36.39
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,63.85,48.59
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,88.58,67.91
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,113.41,88.7
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,140.56,112.39
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,157.6,129.2
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,171.43,142.57
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,199.64,167.17
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,230.04,193.48
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,212.8,178.97
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,199.1,166.96
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,203.06,170.28
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,206.46,172.97
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,295.38,248.25
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,378.1,316.32
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,389.79,325.34
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,400.9,334.32
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,371.8,309.8
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,320.06,267.09
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,654.58,541.6
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,945.71,752.63
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,954.12,756.08
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,958.79,760.98
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,952.42,756.03
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,942.29,748.61
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,923.7,736.05
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,901.64,720.97
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,864.1,694.15
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,823.65,664.59
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,773.45,627.46
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,713.55,581.35
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,627.18,515.41
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,541.83,445.34
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,412.79,325.79
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,266.95,11.36
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,106.74,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.11,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,9.88,1.74
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,19.07,11.49
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,28.29,20.41
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,37.65,27.9
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,47.15,36.55
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,56.83,45.25
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,66.67,54.0
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,77.85,63.72
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,89.27,73.51
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,79.86,65.12
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,70.27,56.61
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,39.82,29.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,9.91,3.14
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,22.92,14.67
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,35.99,26.16
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,64.21,50.81
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,94.64,77.12
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,90.49,73.46
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,86.33,69.87
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,81.31,65.42
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,76.28,60.99
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,97.76,79.59
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,121.1,99.67
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,103.71,84.81
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,86.5,70.09
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,60.3,47.42
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,37.49,27.51
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,34.4,24.85
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,31.32,22.17
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,384.98,336.05
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,697.47,584.87
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,630.91,528.96
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,562.76,474.08
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,476.24,401.85
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,392.65,329.01
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,279.36,223.17
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,147.65,25.13
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,48.26,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.02,6.3
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,28.96,20.17
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,41.7,32.42
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,55.11,42.65
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,71.13,56.25
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,87.33,70.09
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,104.89,85.22
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,96.53,78.63
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,87.64,71.25
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,92.35,75.22
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,97.08,79.16
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,121.17,99.59
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,146.79,121.12
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,107.07,87.11
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,67.78,53.24
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,128.98,106.04
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,211.17,175.39
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,192.94,159.87
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,189.27,156.79
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,143.46,117.79
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,98.19,78.93
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,202.41,168.9
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,306.79,256.47
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,380.23,318.08
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,434.05,363.51
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,293.02,246.34
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,114.09,92.89
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,104.68,85.3
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,95.33,77.41
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,84.33,68.16
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,73.34,58.78
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,61.13,48.1
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,48.81,37.18
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,36.28,25.99
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,24.45,15.37
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,15.62,7.17
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,9.05,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,21.05,9.88
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,28.5,19.4
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,36.07,26.83
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,62.76,34.77
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,117.13,65.74
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,173.45,109.85
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,233.93,163.18
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,220.3,169.46
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,150.0,121.63
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,298.88,242.07
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,475.94,387.93
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,320.69,266.44
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,77.56,60.82
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,281.16,235.77
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,501.22,418.7
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,634.74,529.55
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,769.54,638.8
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,558.53,468.22
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,266.59,221.21
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,194.08,160.43
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,109.91,88.41
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,95.37,76.3
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,80.95,64.18
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,547.51,467.57
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,940.88,776.39
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,934.94,770.78
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,925.28,764.76
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,912.42,755.25
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,896.09,743.01
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,860.24,716.21
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,830.22,693.32
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,782.51,655.63
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,733.06,615.51
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,651.28,547.33
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,570.37,476.37
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,451.22,365.5
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,320.18,130.62
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,129.43,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,9.05,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,21.39,10.85
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,28.13,19.95
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,34.99,26.91
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,62.09,34.39
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,120.79,67.91
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,183.14,118.1
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,247.07,176.06
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,310.5,236.83
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,375.54,299.15
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,411.57,337.78
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,438.02,366.3
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,524.06,440.4
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,620.19,520.4
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,674.92,565.64
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,727.86,608.41
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,776.53,645.67
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,822.63,678.95
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,796.51,658.94
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,754.69,627.6
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,859.89,708.08
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,962.15,783.29
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,984.13,798.69
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,1002.26,812.28
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,1012.29,820.22
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,1018.31,825.51
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,1015.96,824.44
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,1009.67,820.72
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,994.17,810.39
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,975.1,797.42
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,943.34,773.0
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,908.7,745.66
