Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,858.4,706.06
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,815.42,670.13
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,737.66,609.38
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,659.89,544.47
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,536.99,434.13
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,406.52,199.75
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,174.6,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,9.83,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,20.92,10.53
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,28.12,19.85
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,38.47,29.99
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,61.95,37.36
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,115.21,67.85
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,170.71,112.04
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,230.63,166.02
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,290.48,222.45
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,353.08,281.52
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,413.18,338.3
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,474.0,394.35
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,529.51,444.77
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,586.59,495.11
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,639.71,541.63
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,691.42,586.02
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,739.96,625.71
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,786.61,661.48
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,731.51,617.61
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,635.51,537.79
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,790.91,664.85
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,925.72,768.26
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,860.15,717.19
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,779.66,654.95
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,489.04,418.36
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,161.9,134.58
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,206.37,173.93
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,234.12,198.58
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,219.37,186.22
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,204.6,173.81
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,187.9,159.98
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,171.19,145.91
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,146.46,124.13
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,121.67,101.99
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,82.8,67.44
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,58.18,45.05
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,37.88,26.32
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,14.8,2.76
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,7.47,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,8.65,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,20.41,10.4
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,27.15,19.17
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,34.0,26.11
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,57.11,32.12
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,116.61,65.39
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,176.64,112.97
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,240.41,170.46
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,302.91,230.13
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,367.29,291.63
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,430.26,351.16
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,493.59,409.32
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,553.4,462.06
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,612.42,512.26
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,667.94,559.26
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,721.77,603.69
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,770.26,640.82
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,816.22,673.97
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,856.87,704.09
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,894.41,731.86
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,925.92,754.37
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,953.86,774.34
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,975.41,790.15
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,993.1,803.37
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,1003.58,812.13
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,1010.09,818.29
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,1007.35,816.91
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,1000.68,812.91
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,984.56,802.14
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,964.93,788.8
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,933.86,765.44
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,899.92,739.29
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,848.86,699.28
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,805.24,663.16
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,728.64,603.54
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,652.01,540.0
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,531.3,434.29
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,405.7,247.48
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,172.71,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,9.44,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,21.91,11.53
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,29.77,21.34
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,37.71,29.32
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,58.08,35.09
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,111.46,64.04
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,167.92,108.25
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,228.73,162.47
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,289.57,219.16
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,353.16,278.22
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,413.4,334.35
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,474.42,389.64
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,532.28,440.11
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,589.67,488.5
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,643.82,533.21
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,696.52,575.43
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,743.74,612.14
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,788.72,644.62
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,829.49,674.34
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,867.44,701.78
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,898.86,723.34
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,926.97,742.47
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,948.66,757.25
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,966.68,769.44
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,977.32,776.83
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,984.14,781.68
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,982.29,779.56
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,976.66,774.83
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,961.26,763.16
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,942.4,748.99
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,921.66,736.47
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,886.63,713.06
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,835.01,675.96
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,781.41,635.8
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,704.98,578.04
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,628.34,516.12
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,508.66,413.01
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,386.07,248.71
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,162.55,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,8.65,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,16.77,7.65
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,28.73,20.45
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,40.55,31.95
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,52.94,41.63
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,66.37,53.58
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,78.97,64.55
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,92.28,76.06
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,93.49,77.14
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,93.72,77.27
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,84.48,69.08
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,74.99,60.69
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,74.62,60.16
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,74.23,59.61
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,61.1,48.09
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,48.34,36.89
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,62.28,48.94
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,76.75,61.34
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,43.73,32.63
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,11.46,4.41
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,13.37,6.07
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,15.28,7.73
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,11.45,4.38
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,7.63,1.04
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,12.21,5.07
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,16.79,9.11
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,63.45,49.96
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,123.25,101.8
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,56.81,44.26
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,3.8,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.42,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.03,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.65,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.51,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.38,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,10.62,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,22.51,12.15
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,30.04,21.31
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,37.67,28.84
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,55.03,33.87
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,110.53,63.68
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,166.04,105.8
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,226.17,158.07
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,285.83,212.81
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,348.64,270.68
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,409.3,326.94
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,470.69,382.53
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,451.49,371.58
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,385.32,319.3
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,539.13,446.95
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,687.47,567.36
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,734.58,603.64
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,779.47,636.09
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,818.44,664.77
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,854.54,691.25
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,885.24,712.69
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,912.62,731.71
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,932.47,746.06
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,948.68,757.95
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,958.07,765.06
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,975.11,777.89
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,971.27,776.46
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,963.61,772.51
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,946.79,760.6
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,926.43,746.11
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,893.52,721.93
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,857.61,694.95
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,807.33,656.8
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,755.06,615.72
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,677.99,556.05
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,600.7,492.88
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,500.38,406.22
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,389.97,273.37
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,156.58,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,2.32
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,17.91,10.65
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,25.97,18.49
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,34.43,25.29
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,42.81,32.97
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,51.2,40.56
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,59.71,48.17
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,88.77,73.58
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,119.87,100.55
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,157.53,132.97
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,195.69,165.96
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,202.76,171.98
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,208.56,176.71
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,229.07,194.03
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,250.77,212.21
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,206.83,174.06
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,148.0,122.89
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,145.79,121.03
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,143.51,119.05
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,118.26,97.18
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,93.31,75.57
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,206.43,174.28
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,322.11,272.51
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,421.49,357.45
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,524.52,443.73
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,741.3,621.2
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,947.13,775.72
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,716.94,600.38
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,474.76,405.23
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,445.89,383.3
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,416.51,359.34
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,594.66,508.3
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,750.7,626.35
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,671.83,562.56
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,593.19,497.71
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,488.92,406.39
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,386.44,285.35
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,153.57,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,9.05,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,21.41,11.97
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,27.72,19.8
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,34.17,26.31
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,52.7,32.88
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,110.74,61.35
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,171.42,108.11
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,235.84,166.08
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,299.69,227.6
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,365.53,291.54
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,429.59,353.34
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,494.04,413.95
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,556.06,471.02
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,617.45,525.92
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,674.9,574.85
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,730.65,620.89
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,781.55,662.32
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,830.01,699.69
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,873.66,733.16
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,914.21,764.17
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,948.25,790.25
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,978.63,813.68
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,1002.85,831.55
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,1023.16,846.61
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,1036.46,857.21
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,1045.67,865.03
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,1046.21,865.39
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,1042.66,863.22
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,1030.2,856.62
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,1013.95,847.2
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,985.99,825.72
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,954.87,801.46
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,909.26,767.07
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,861.66,729.67
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,792.96,672.77
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,730.91,617.82
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,621.46,520.17
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,515.33,392.01
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,220.19,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,9.44,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,22.29,13.13
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,29.0,21.36
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,35.82,28.32
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,50.51,32.63
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,108.03,60.82
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,169.97,109.17
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,233.21,166.63
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,296.19,228.01
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,360.88,291.56
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,423.99,352.46
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,487.5,411.97
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,547.85,467.78
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,607.42,521.25
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,663.6,569.42
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,718.15,614.78
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,767.82,654.4
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,815.07,689.39
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,857.13,721.24
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,896.17,750.65
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,929.87,776.31
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,960.1,799.43
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,983.81,815.98
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,1003.71,829.81
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,1015.75,839.42
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,1023.78,846.33
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,1023.92,847.19
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,1020.12,845.34
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,1005.6,835.65
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,987.39,823.27
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,959.82,802.4
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,929.24,778.89
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,893.11,751.68
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,843.91,713.07
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,772.88,654.56
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,701.22,592.48
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,593.05,497.19
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,488.33,378.91
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,239.34,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,12.6,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,27.27,17.53
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,36.57,28.39
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,45.88,37.75
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,59.85,44.04
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,108.48,69.84
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,139.56,102.74
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,142.47,115.26
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,175.66,144.47
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,218.12,182.03
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,261.99,220.37
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,311.41,263.46
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,335.65,285.75
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,357.13,305.07
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,393.03,335.66
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,430.27,366.88
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,581.1,494.31
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,743.62,627.09
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,653.85,552.98
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,536.66,456.21
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,509.82,434.58
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,458.23,391.98
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,470.47,403.28
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,482.34,414.01
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,280.78,243.12
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,59.16,46.8
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,148.68,127.12
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,245.98,212.7
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,242.42,210.09
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,238.95,207.81
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,218.11,189.82
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,197.3,171.7
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,174.12,151.34
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,150.83,130.55
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,122.84,105.12
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,94.48,78.99
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,55.71,43.49
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,27.53,16.76
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,11.07,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,12.67,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,25.86,16.26
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,34.14,25.75
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,42.48,34.0
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,53.25,37.32
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,106.16,62.24
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,166.09,107.77
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,227.53,161.87
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,288.54,219.17
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,352.74,280.04
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,383.58,314.65
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,402.83,336.98
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,495.37,416.15
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,597.06,500.97
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,652.81,547.51
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,707.15,591.74
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,756.98,630.13
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,804.74,663.57
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,847.02,693.41
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,886.42,720.78
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,920.16,743.02
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,950.58,762.74
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,973.61,777.8
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,992.88,790.25
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,1004.71,798.31
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,1012.61,803.87
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,1011.71,803.48
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,1006.91,800.63
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,1003.76,799.95
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,985.15,788.4
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,954.16,766.07
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,919.93,740.99
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,869.18,703.2
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,816.08,662.51
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,741.78,608.48
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,666.77,550.29
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,564.67,465.79
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,456.69,359.34
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,227.28,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
