Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.27,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,4.54,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,8.34,2.07
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,12.15,5.82
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,16.35,9.92
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,20.56,13.18
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,24.39,16.71
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,28.24,20.21
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,56.02,45.46
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,84.0,70.63
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,83.86,70.35
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,83.63,70.0
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,120.18,102.58
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,159.18,137.11
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,113.8,96.67
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,68.51,56.04
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,86.9,72.44
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,105.96,89.34
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,82.07,68.03
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,59.21,47.61
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,83.49,69.32
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,109.79,92.74
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,68.91,56.34
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,32.17,23.4
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,38.7,29.34
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,45.25,35.28
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,50.64,40.13
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,56.05,45.0
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,66.48,54.48
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,79.09,65.95
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,71.02,58.8
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,62.96,51.61
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,53.41,43.08
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,43.82,34.4
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,35.19,26.43
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,26.72,18.54
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,18.67,10.98
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,10.64,3.32
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,5.3,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,11.07,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,21.73,13.09
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,34.95,26.69
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,47.65,39.1
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,60.94,52.0
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,79.07,64.63
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,97.03,79.99
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,116.29,96.81
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,112.76,94.96
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,101.92,86.09
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,98.49,82.72
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,94.8,79.14
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,58.38,46.64
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,22.93,14.92
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,95.84,79.9
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,176.06,150.3
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,164.2,139.66
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,151.6,128.43
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,176.06,150.03
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,202.08,172.92
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,232.43,199.4
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,247.16,212.4
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,197.06,168.78
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,166.0,141.42
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,162.35,138.67
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,158.82,135.99
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,221.22,192.23
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,268.68,235.03
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,330.54,291.5
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,370.0,328.58
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,346.41,308.32
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,322.52,287.71
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,582.34,519.98
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,797.63,697.39
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,722.14,631.89
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,646.45,565.09
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,539.49,469.47
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,436.72,365.93
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,221.92,59.03
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,12.12,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,25.1,16.49
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,32.65,24.99
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,40.27,32.63
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,48.67,40.81
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,107.91,61.29
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,170.36,107.73
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,236.51,166.17
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,302.41,228.62
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,370.12,293.16
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,434.91,353.9
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,499.73,412.48
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,562.02,467.52
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,623.44,519.55
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,680.6,566.4
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,735.98,610.01
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,786.9,647.42
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,835.27,679.24
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,878.23,706.81
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,918.08,731.59
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,830.31,666.47
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,700.19,568.73
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,872.41,697.62
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,1020.98,797.8
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,1031.85,800.96
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,1050.3,811.59
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,1048.78,809.01
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,1043.1,804.08
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,1026.88,793.56
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,1006.73,780.6
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,977.12,762.51
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,944.08,741.79
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,894.37,708.65
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,842.2,672.55
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,770.93,622.6
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,698.73,568.54
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,594.37,485.25
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,492.34,392.2
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,255.9,97.26
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,13.06,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,25.35,16.36
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,38.97,30.16
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,52.31,43.07
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,65.57,55.79
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,91.2,71.08
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,117.13,92.05
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,145.12,116.28
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,179.51,145.85
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,223.49,184.03
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,240.47,200.36
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,260.11,218.24
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,334.04,280.63
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,411.08,345.14
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,479.23,401.4
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,541.05,452.0
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,584.71,487.4
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,628.73,522.72
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,702.23,581.35
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,770.16,633.82
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,803.27,657.02
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,834.07,678.68
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,838.96,682.02
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,839.58,682.6
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,855.26,694.9
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,867.9,704.95
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,852.69,694.64
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,833.87,681.96
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,758.07,625.33
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,672.71,560.9
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,643.02,539.69
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,611.65,516.2
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,573.66,487.25
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,534.35,456.31
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,481.0,413.15
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,427.84,368.09
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,355.22,304.11
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,285.26,236.85
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,148.05,69.96
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,14.15,0.0
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,30.62,20.99
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,40.71,31.66
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,50.74,41.47
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,59.17,49.57
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,110.05,70.14
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,164.05,109.29
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,223.1,159.56
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,282.05,213.25
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,343.74,269.79
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,362.68,293.6
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,360.14,296.86
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,404.95,335.48
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,450.42,373.44
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,520.15,431.12
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,605.14,499.6
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,638.39,525.33
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,667.93,547.85
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,695.12,568.73
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,719.23,586.92
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,760.16,618.5
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,799.81,647.66
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,812.1,655.12
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,821.03,660.22
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,830.23,665.87
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,836.35,669.21
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,798.96,642.67
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,749.6,607.55
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,643.01,527.72
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,512.56,426.62
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,471.72,395.96
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,410.45,347.67
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,377.98,322.72
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,344.72,296.13
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,299.54,258.21
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,254.27,218.93
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,198.93,169.4
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,143.11,117.35
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,68.23,34.48
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,14.14,0.0
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,27.33,18.12
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,41.5,32.17
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,55.4,45.44
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,67.97,57.28
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,95.88,72.96
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,125.81,95.98
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,158.86,123.73
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,199.18,157.97
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,245.6,198.25
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,271.73,223.61
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,293.37,244.01
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,366.42,305.53
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,464.94,387.36
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,427.32,356.97
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,372.79,311.36
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,457.79,381.69
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,536.79,445.51
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,663.83,548.2
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,792.84,647.53
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,825.55,670.85
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,861.11,697.06
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,878.91,709.82
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,893.18,720.26
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,875.35,707.43
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,845.94,686.47
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,874.66,709.41
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,899.36,728.84
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,759.46,625.46
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,583.95,490.25
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,554.95,469.37
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,524.99,446.22
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,494.24,422.48
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,462.01,396.82
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,437.07,375.5
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,390.17,335.24
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,331.31,283.01
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,273.71,228.09
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,139.87,84.97
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,7.87,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,14.37,0.0
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,28.43,19.4
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,41.63,32.69
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,54.63,45.32
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,66.03,56.18
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,102.01,73.93
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,139.39,100.65
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,181.81,135.38
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,212.61,166.24
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,239.66,193.05
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,266.88,217.98
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,291.0,239.25
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,334.41,275.12
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,381.6,313.35
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,413.71,340.21
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,445.72,366.77
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,470.21,387.34
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,493.7,406.97
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,482.14,397.09
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,447.78,369.59
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,422.39,349.08
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,393.72,325.56
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,543.76,448.98
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,702.21,572.31
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,784.31,635.17
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,877.3,703.01
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,871.89,696.86
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,863.09,689.59
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,719.96,585.44
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,563.47,466.31
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,533.7,446.03
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,503.1,423.24
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,473.09,400.94
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,441.83,376.87
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,396.33,340.15
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,350.53,301.65
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,293.09,250.97
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,256.08,213.64
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,134.1,87.18
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,8.65,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,13.06,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.85,18.02
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,33.61,25.17
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,43.9,35.07
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,48.49,39.45
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,100.9,57.71
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,159.18,98.55
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,221.72,152.03
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,284.77,210.39
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,350.26,271.93
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,330.87,269.07
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,259.82,216.21
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,330.16,275.76
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,402.68,336.84
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,557.66,466.75
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,709.26,592.15
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,760.6,633.9
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,809.82,671.49
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,852.37,703.25
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,891.93,732.57
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,927.17,758.89
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,959.06,782.73
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,983.5,800.69
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,1004.13,815.95
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,1017.38,826.4
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,1026.64,834.16
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,1027.79,836.3
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,1024.95,835.69
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,1013.54,827.86
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,998.38,817.39
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,983.48,806.41
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,953.39,784.68
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,911.24,752.06
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,866.5,716.61
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,800.99,666.3
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,734.45,612.63
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,641.95,535.57
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,551.06,453.58
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,393.91,275.39
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,204.64,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,12.92,0.51
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,26.63,18.05
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,33.18,24.95
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,39.82,31.49
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,44.54,36.06
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,96.79,54.25
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,155.32,95.06
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,217.83,148.47
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,280.5,206.01
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,346.09,266.79
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,408.02,324.41
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,470.39,380.97
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,530.98,434.44
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,591.04,485.8
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,647.07,533.08
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,701.56,577.91
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,751.06,616.71
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,798.23,650.61
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,840.67,681.6
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,880.13,710.24
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,913.7,733.51
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,943.8,754.26
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,967.42,771.41
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,987.25,786.02
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,999.72,795.55
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,1008.22,802.51
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,1009.31,803.15
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,1006.48,801.18
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,993.94,792.88
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,977.7,782.08
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,951.27,763.43
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,932.98,750.33
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,885.11,715.09
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,834.93,677.34
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,769.62,630.12
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,703.4,579.59
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,606.01,500.99
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,510.7,418.31
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,372.67,268.71
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,175.92,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,14.59,2.26
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,29.82,20.79
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,37.56,28.75
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,45.34,36.32
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,50.49,41.26
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,98.26,58.56
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,153.22,96.62
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,212.75,146.77
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,275.23,202.95
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,338.28,260.38
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,399.27,316.36
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,461.21,371.81
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,520.91,423.3
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,580.65,473.16
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,587.88,480.15
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,577.03,471.67
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,627.32,511.98
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,678.1,551.69
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,697.37,565.71
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,704.49,570.72
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,710.1,574.41
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,711.21,574.57
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,852.0,682.63
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,966.98,765.88
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,913.11,727.27
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,832.77,669.83
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,850.71,684.0
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,865.16,695.02
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,841.35,677.91
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,814.36,658.68
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,779.2,634.66
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,741.06,607.95
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,699.7,577.22
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,656.36,544.12
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,668.76,554.14
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,675.57,557.7
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,573.99,474.36
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,475.47,388.97
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,331.46,243.86
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,134.62,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,15.29,3.33
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,30.48,20.91
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,41.52,31.6
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,50.21,39.85
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,54.75,44.13
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,97.86,59.22
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,115.85,80.79
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,90.7,72.59
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,186.89,139.8
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,326.22,246.96
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,316.87,250.03
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,262.68,211.49
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,314.77,253.81
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,384.37,309.57
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,517.18,417.38
