Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,56.53,45.79
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,70.52,58.59
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,82.87,69.57
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,96.46,77.55
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,97.23,77.9
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,96.54,77.15
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,80.33,63.07
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,63.05,48.17
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,93.77,73.96
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,124.99,99.84
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,153.3,122.84
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,183.22,146.98
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,168.59,134.8
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,153.03,121.89
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,126.17,99.72
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,99.0,77.2
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,64.01,48.12
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,29.97,19.62
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,39.23,27.36
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,48.5,35.05
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,81.91,62.99
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,117.84,92.91
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,118.23,93.28
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,118.71,93.79
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,110.35,87.01
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,101.97,80.21
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,79.53,61.63
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,58.41,44.0
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,65.37,50.13
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,73.68,57.43
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,64.8,50.02
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,56.03,42.66
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,48.29,36.19
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,40.56,29.62
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,32.08,22.29
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,23.63,14.88
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,16.36,8.41
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,9.1,1.93
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,4.54,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.75,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.51,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.02,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,4.54,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,6.44,0.32
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,8.35,2.11
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,9.88,3.53
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,11.41,4.49
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,50.22,38.72
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,87.93,71.48
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,67.61,53.5
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,46.03,34.55
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,70.82,55.91
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,95.57,77.0
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,124.26,101.05
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,154.03,125.71
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,143.46,116.6
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,132.36,107.13
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,112.51,90.36
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,92.53,73.47
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,106.47,85.22
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,120.76,97.18
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,109.76,87.75
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,98.72,78.36
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,79.45,62.18
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,60.88,46.5
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,81.16,63.8
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,102.89,82.22
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,101.04,80.75
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,99.24,79.38
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,84.7,67.2
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,70.24,55.03
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,51.04,38.66
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,32.13,22.39
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,28.65,19.44
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,25.18,16.47
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,21.72,13.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,18.27,10.52
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,14.82,7.46
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,11.39,4.37
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,7.96,1.27
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,4.54,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.27,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,13.31,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,26.12,16.13
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,40.57,29.93
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,54.66,42.91
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,68.05,55.04
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,81.08,66.6
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,92.48,76.34
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,118.24,87.13
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,146.87,109.93
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,163.04,126.54
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,122.3,94.71
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,69.23,52.11
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,125.13,97.9
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,183.69,145.44
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,275.99,219.38
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,369.79,294.08
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,303.61,241.35
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,203.78,160.4
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,216.46,170.61
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,229.61,181.08
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,405.77,323.75
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,584.42,463.98
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,416.92,331.53
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,218.64,171.36
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,112.19,86.19
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,14.57,6.33
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,13.8,5.71
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,164.82,131.14
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,344.4,276.71
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,697.86,564.98
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,978.08,778.54
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,953.78,762.49
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,934.0,751.08
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,709.48,582.68
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,480.91,400.08
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,633.79,529.51
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,760.61,631.44
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,678.85,566.46
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,598.23,500.47
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,489.03,408.43
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,385.09,315.38
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,233.28,143.82
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,55.02,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,12.59,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,24.64,15.86
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,39.27,30.11
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,53.21,43.37
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,67.09,56.36
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,80.75,68.89
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,71.0,59.78
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,99.86,61.42
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,164.77,102.87
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,228.24,155.16
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,266.52,202.3
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,273.38,219.71
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,315.73,257.02
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,360.8,296.45
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,349.62,288.84
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,333.23,275.25
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,393.54,325.94
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,473.0,391.84
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,426.76,353.41
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,369.27,305.09
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,397.79,329.02
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,445.51,368.1
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,406.33,335.99
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,382.54,316.17
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,279.82,231.23
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,161.09,131.23
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,397.99,333.58
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,634.25,527.06
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,399.29,334.61
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,146.79,119.66
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,153.26,125.7
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,160.39,132.12
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,96.31,77.82
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,39.83,29.12
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,511.79,442.71
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,906.92,758.65
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,849.75,713.79
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,798.93,675.4
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,726.74,618.29
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,654.91,558.85
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,548.18,467.66
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,446.5,374.97
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,241.03,163.33
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,9.51,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,19.09,11.35
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,31.06,23.02
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,42.75,34.24
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,55.34,46.21
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,67.82,57.9
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,69.82,59.58
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,106.84,73.98
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,157.77,101.35
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,231.57,157.29
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,297.81,217.94
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,367.61,283.17
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,392.47,315.89
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,375.98,309.21
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,392.04,324.41
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,390.96,324.04
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,475.9,395.07
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,575.66,476.99
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,537.39,445.2
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,484.4,400.97
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,723.72,597.85
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,932.71,757.79
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,967.21,780.57
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,997.75,801.79
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,1024.23,821.12
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,1046.71,837.7
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,1060.3,848.08
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,1069.64,855.68
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,1073.56,859.08
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,1073.3,859.72
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,1061.77,853.12
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,1059.15,853.21
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,1034.42,837.35
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,1005.96,819.35
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,964.19,790.28
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,919.48,758.7
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,862.6,716.93
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,812.01,678.84
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,733.53,617.41
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,655.72,553.97
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,548.89,465.71
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,446.71,375.36
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,291.77,208.7
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,102.23,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,16.22,3.04
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,32.97,23.91
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,42.94,34.11
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,52.86,43.84
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,59.23,49.95
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,65.58,55.82
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,69.44,59.12
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,105.92,68.19
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,165.47,105.21
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,228.65,156.77
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,295.75,216.84
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,361.29,277.01
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,425.43,336.33
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,490.11,394.82
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,552.09,448.95
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,613.75,501.12
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,671.46,549.24
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,727.56,594.79
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,779.72,635.38
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,821.52,666.65
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,864.77,697.91
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,905.01,726.69
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,943.2,752.8
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,978.28,776.52
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,1004.03,794.59
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,1025.89,810.04
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,936.22,744.86
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,803.9,645.98
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,946.39,754.09
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,1052.48,829.02
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,1057.03,832.3
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,1044.27,824.66
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,1020.04,809.29
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,992.15,791.34
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,956.06,765.99
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,916.94,738.23
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,861.04,699.23
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,803.39,657.72
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,731.21,602.33
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,658.98,544.47
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,563.6,468.05
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,465.02,383.44
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,315.64,229.88
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,126.65,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,14.62,3.57
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,29.93,21.18
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,37.71,29.01
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,45.53,36.49
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,51.12,41.76
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,56.71,46.85
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,65.52,54.64
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,103.18,63.43
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,164.47,100.32
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,229.01,151.78
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,293.57,208.57
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,359.7,267.78
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,424.97,326.07
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,490.65,383.16
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,553.37,436.51
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,611.78,484.95
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,669.23,531.58
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,725.1,575.76
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,775.09,613.84
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,822.27,648.13
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,866.39,679.8
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,907.56,709.28
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,950.92,738.89
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,991.49,766.36
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,1017.73,784.61
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,1039.99,800.32
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,1051.42,809.15
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,1058.51,815.29
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,1061.14,819.36
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,1059.6,820.81
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,1058.4,821.59
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,1039.88,810.53
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,1014.69,794.96
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,985.85,776.8
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,944.53,748.6
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,900.32,718.08
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,850.84,684.03
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,792.82,642.63
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,719.21,588.2
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,646.05,531.52
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,541.73,447.8
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,442.14,362.63
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,302.62,223.62
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,118.79,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,6.29,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.05,8.39
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,31.98,22.61
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,42.49,32.7
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,50.91,40.63
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,57.32,46.53
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,63.7,52.21
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,65.32,53.37
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,100.15,60.47
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,165.19,100.77
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,228.76,151.26
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,292.58,207.17
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,358.78,266.47
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,422.7,323.77
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,486.96,379.89
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,549.58,433.0
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,608.5,481.57
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,665.06,527.74
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,719.94,571.39
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,771.5,611.56
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,820.85,648.0
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,865.15,679.22
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,906.47,708.07
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,944.81,733.19
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,979.97,756.0
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,1006.12,773.41
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,1028.37,788.15
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,1045.51,799.8
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,1058.59,808.82
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,1062.09,812.62
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,1061.4,813.8
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,1055.67,810.19
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,1045.85,803.97
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,1023.66,789.51
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,1010.08,780.93
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,975.77,756.91
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,938.27,730.6
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,886.33,696.3
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,832.45,659.55
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,762.73,609.11
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,692.8,556.23
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,591.76,479.53
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,494.5,400.16
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,350.79,266.45
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,172.34,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,8.65,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,19.73,9.85
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,30.7,21.91
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,38.82,29.79
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,46.89,37.36
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,52.02,42.02
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,57.14,46.49
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,62.16,50.73
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,99.82,60.45
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,163.87,99.92
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,226.11,149.04
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,289.31,203.97
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,353.04,260.07
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,415.15,314.86
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,477.76,368.81
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,536.92,417.89
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,594.58,464.08
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,650.41,509.34
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,704.84,552.59
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,629.01,493.59
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,497.74,390.53
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,694.3,544.84
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,880.67,683.24
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,915.72,707.44
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,947.59,730.56
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,970.67,747.07
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,989.93,761.31
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,1000.51,769.72
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,1007.0,775.54
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,1006.24,775.62
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,1001.46,773.13
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,993.97,769.45
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,974.91,757.83
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,548.37,445.05
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,54.52,39.92
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,106.26,84.09
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,168.3,136.16
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,145.56,117.59
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,122.96,98.96
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,98.21,78.13
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,73.49,56.96
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,53.39,39.68
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,32.32,21.42
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,17.17,7.78
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,11.02,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,23.06,13.17
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,34.8,25.84
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,42.51,33.48
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,50.25,40.89
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,55.72,46.07
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,61.17,51.09
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,69.15,58.23
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,106.75,66.31
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,169.64,105.1
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,235.5,159.4
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,287.55,215.08
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,315.59,248.78
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,399.87,318.56
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,501.6,404.36
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,564.98,459.75
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,627.77,512.8
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,686.64,561.88
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,743.71,608.03
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,797.43,650.62
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,848.79,688.67
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,893.52,721.21
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,935.03,751.24
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,972.71,777.4
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,1006.88,800.96
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,1032.99,819.24
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,1055.0,834.72
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,1070.75,846.47
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,1082.22,855.46
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,1086.4,860.15
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,1086.28,862.26
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,1075.9,856.18
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,1061.44,847.45
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,1038.63,834.02
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,1024.42,826.88
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,984.23,799.65
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,941.04,770.07
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,885.99,730.65
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,829.04,688.81
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,755.16,632.73
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,689.25,580.51
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,588.72,498.81
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,492.44,415.81
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,342.01,276.03
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,182.91,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,69.23,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,23.91,14.65
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,36.2,27.58
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,44.15,35.57
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,52.09,43.31
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,57.4,48.3
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,62.69,53.1
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,68.86,58.49
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,107.28,69.3
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,170.22,120.46
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,205.58,159.7
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,252.3,197.06
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,312.26,246.99
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,330.6,267.51
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,333.95,273.47
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,402.49,329.26
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,483.49,394.05
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,525.34,427.29
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,567.36,460.03
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,570.1,461.58
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,579.18,467.52
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,551.14,444.61
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,498.27,402.69
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,497.38,402.17
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,494.82,399.9
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,487.3,393.5
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,478.34,386.0
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,385.97,313.53
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,313.37,255.41
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,209.3,171.6
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,131.48,106.83
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,156.41,128.56
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,183.16,151.39
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,126.89,104.33
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,73.06,58.37
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,100.8,82.86
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,133.13,111.09
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,115.53,96.2
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,97.99,81.21
