Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,80.4,66.0
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,62.51,50.21
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,46.03,35.37
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,28.97,19.87
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,17.17,8.72
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,6.07,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.15,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.14,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.06,16.79
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,39.96,30.95
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,50.45,41.2
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,62.55,52.68
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,76.63,65.72
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,90.62,78.4
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,79.38,67.78
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,110.18,71.48
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,172.38,122.36
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,205.08,159.65
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,266.39,201.07
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,363.78,277.07
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,427.43,335.25
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,491.56,392.6
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,480.8,389.05
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,433.41,352.3
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,483.0,392.39
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,536.16,434.29
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,467.28,378.37
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,382.1,308.45
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,432.19,348.68
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,469.46,378.17
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,607.79,489.0
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,756.91,603.79
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,544.83,439.53
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,295.13,238.16
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,574.79,467.96
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,842.71,672.94
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,764.06,611.19
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,659.6,532.05
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,672.62,545.18
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,683.23,555.81
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,419.15,348.12
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,102.98,82.44
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,127.89,104.66
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,155.64,128.83
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,509.97,432.39
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,769.33,634.35
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,696.66,576.85
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,624.26,520.52
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,522.79,439.1
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,425.41,356.66
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,298.01,241.01
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,162.45,15.69
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,58.77,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,7.08,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,13.63,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,27.53,18.42
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,41.4,32.39
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,51.8,42.44
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,62.1,52.11
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,72.43,61.61
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,78.92,67.35
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,82.58,70.23
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,117.51,78.14
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,174.83,113.06
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,235.7,161.21
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,296.92,214.46
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,360.2,270.58
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,422.14,325.75
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,484.79,380.36
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,545.06,431.02
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,603.46,478.69
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,607.93,483.9
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,588.73,470.0
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,696.13,553.67
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,803.72,635.02
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,709.23,561.56
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,576.91,458.48
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,619.73,493.56
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,663.64,528.08
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,711.52,565.78
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,782.15,619.17
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,658.91,525.48
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,528.46,424.47
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,660.09,530.27
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,792.86,631.85
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,814.75,649.2
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,842.37,670.81
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,767.29,615.86
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,700.54,566.13
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,470.25,387.51
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,226.78,187.39
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,200.84,167.19
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,175.02,145.91
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,145.53,121.08
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,102.76,84.37
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,75.04,59.88
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,47.02,34.82
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,26.61,16.4
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,7.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.36,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.32,19.19
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,40.26,31.15
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,47.37,38.15
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,54.54,44.94
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,59.81,49.78
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,65.07,54.44
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,68.3,57.04
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,111.85,70.41
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,173.1,107.58
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,237.28,159.41
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,302.45,217.52
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,368.96,277.94
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,433.33,336.49
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,497.89,393.67
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,496.48,397.23
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,450.13,361.73
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,519.17,417.04
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,587.92,470.78
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,623.56,496.77
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,657.29,520.84
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,791.49,622.15
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,911.8,705.86
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,777.63,604.93
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,571.49,447.54
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,819.66,636.08
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1024.74,773.39
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,766.05,591.9
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,409.82,323.06
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,771.14,602.88
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,1064.48,798.68
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,1053.65,788.57
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,1038.74,780.76
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,1014.73,767.5
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,987.04,751.92
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,947.26,727.77
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,904.54,701.38
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,857.48,670.86
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,801.95,633.54
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,730.33,584.07
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,658.97,532.49
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,561.18,459.62
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,467.31,384.68
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,338.7,273.59
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,206.32,75.97
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,76.98,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,8.65,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,16.66,1.03
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,29.85,20.82
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.05,33.92
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,52.48,43.07
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,65.17,54.97
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,71.42,60.67
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,77.6,66.14
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,81.13,68.93
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,112.66,76.29
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,167.13,111.66
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,222.32,156.71
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,287.14,209.79
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,363.53,274.37
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,428.53,332.35
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,491.2,387.17
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,551.27,437.69
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,610.55,485.95
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,666.45,530.47
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,720.88,572.51
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,770.02,609.37
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,816.56,643.46
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,859.11,674.26
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,898.76,702.04
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,931.72,724.94
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,961.2,745.39
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,984.22,760.71
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1003.39,773.38
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,1011.36,778.75
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,1024.81,788.12
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,1024.18,787.89
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,1019.52,785.2
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,834.4,655.41
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,634.76,505.8
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,745.63,595.12
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,837.2,664.07
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,677.33,545.97
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,510.4,417.08
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,462.77,381.6
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,415.86,345.09
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,506.74,420.9
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,567.66,468.56
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,470.76,390.91
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,379.13,314.22
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,267.21,215.53
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,149.63,66.46
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,50.24,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,9.05,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,17.38,3.65
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,31.78,22.2
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,46.1,35.92
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,54.8,44.12
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,63.55,52.06
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,73.17,60.62
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,79.2,65.78
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,80.18,66.21
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,113.83,72.31
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,171.73,106.99
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,232.88,154.82
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,294.6,207.1
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,362.03,264.92
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,424.49,318.73
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,487.49,371.35
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,548.75,420.01
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,610.03,466.64
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,667.0,509.43
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,722.46,549.42
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,767.09,580.06
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,816.02,611.62
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,859.33,640.49
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,899.72,667.33
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,935.39,690.39
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,967.76,711.3
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,992.15,729.16
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1012.69,744.73
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,1024.94,755.09
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,1047.01,772.06
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,920.38,690.68
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,766.88,584.69
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,902.88,685.99
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,1015.31,762.29
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,990.27,745.93
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,961.65,728.63
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,925.88,705.63
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,880.73,676.05
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,825.3,640.78
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,768.44,603.47
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,693.94,550.81
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,619.98,496.52
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,523.98,424.62
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,431.77,351.23
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,311.51,248.87
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,190.46,98.16
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,68.03,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,9.44,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.3,5.82
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.39,21.69
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,43.13,32.88
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,49.74,39.17
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,56.45,45.29
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,61.6,49.83
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,66.71,54.19
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,68.85,55.72
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,111.32,67.84
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,171.65,103.54
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,234.83,153.14
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,298.22,207.99
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,363.43,265.67
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,427.74,322.26
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,492.26,377.57
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,527.91,409.41
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,547.04,426.08
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,576.24,449.83
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,603.92,471.3
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,636.68,495.54
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,666.87,517.3
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,669.64,518.47
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,651.98,504.82
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,729.81,564.0
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,795.01,613.33
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,915.97,702.42
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1007.8,765.28
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,946.85,721.95
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,844.41,648.46
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,861.04,664.02
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,883.96,682.91
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,947.61,728.48
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,995.44,762.48
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,919.37,711.13
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,832.53,652.03
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,847.77,664.69
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,857.81,672.87
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,801.42,633.83
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,743.69,593.37
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,670.5,540.08
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,597.81,485.24
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,503.04,411.49
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,411.95,336.94
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,291.89,233.71
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,173.95,98.41
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,60.34,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,3.54,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,6.82,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,15.22,7.56
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,23.65,15.4
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,33.26,24.17
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,42.89,32.85
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,53.0,41.79
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,62.93,50.4
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,84.4,68.89
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,129.94,91.63
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,176.17,127.31
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,205.84,156.01
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,239.96,183.55
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,275.83,212.78
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,329.8,255.05
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,390.27,302.75
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,429.27,334.16
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,467.71,364.42
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,482.0,376.1
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,491.31,383.4
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,487.24,379.88
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,491.06,381.94
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,565.54,439.49
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,629.53,488.73
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,708.74,549.56
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,777.05,602.2
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,814.54,630.62
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,850.56,658.07
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,862.87,666.67
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,872.24,673.38
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,864.64,669.84
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,853.81,664.17
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,835.74,652.33
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,814.74,638.45
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,794.57,625.75
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,771.66,610.84
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,801.35,633.67
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,818.11,646.81
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,758.05,604.99
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,696.79,561.65
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,624.92,507.81
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,560.68,458.11
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,467.18,384.1
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,378.7,310.21
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,272.35,217.95
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,165.93,100.35
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,55.24,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.44,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,18.12,7.62
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,33.23,23.06
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,47.73,36.47
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,62.85,50.14
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,77.61,63.22
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,91.41,75.16
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,104.86,86.54
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,118.1,97.52
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,140.12,107.38
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,172.9,125.7
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,226.0,161.9
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,274.19,200.72
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,325.83,242.87
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,367.08,278.27
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,399.74,305.85
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,422.61,324.38
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,439.25,336.97
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,396.03,304.7
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,338.47,260.56
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,387.77,298.0
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,455.12,347.51
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,471.27,359.28
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,487.01,371.06
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,434.33,331.54
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,395.52,301.94
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,537.4,410.06
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,687.19,518.92
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,767.04,576.38
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,828.08,621.35
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,800.91,603.01
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,770.4,583.07
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,758.13,575.98
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,743.19,566.94
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,773.54,591.18
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,808.09,616.37
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,669.46,518.17
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,521.29,409.75
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,479.41,381.01
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,437.13,350.37
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,386.56,312.37
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,336.43,273.47
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,277.25,226.04
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,219.61,177.93
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,133.47,104.47
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,62.15,36.11
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,20.66,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,5.51,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,10.64,2.58
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,26.56,17.53
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,41.64,31.32
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,58.15,46.22
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,74.44,60.68
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,89.98,74.32
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,105.37,87.61
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,114.71,95.28
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,131.56,103.2
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,164.85,126.44
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,206.36,156.49
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,218.67,168.32
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,222.74,173.11
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,272.84,211.63
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,328.43,254.34
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,367.23,283.77
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,408.76,314.91
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,437.74,336.91
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,466.79,358.71
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,615.69,469.98
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,767.08,578.2
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,644.43,486.54
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,473.0,358.38
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,478.57,363.21
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,483.19,366.12
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,505.27,383.21
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,527.53,400.35
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,589.73,447.91
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,676.99,511.78
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,688.24,520.64
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,697.65,529.0
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,704.43,536.22
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,732.63,558.02
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,629.15,484.83
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,549.63,427.54
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,518.09,405.9
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,485.22,382.66
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,416.15,332.0
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,370.82,298.09
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,328.57,265.61
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,286.24,232.16
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,230.78,187.27
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,176.49,141.84
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,120.95,93.96
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,62.5,38.06
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,20.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,11.02,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,21.17,11.14
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,36.39,26.0
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,51.34,39.77
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,65.35,52.4
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,79.09,64.52
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,86.37,70.85
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,98.08,80.91
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,97.33,79.85
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,96.62,75.27
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,88.94,68.68
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,80.35,61.39
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,90.61,69.53
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,101.0,77.68
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,147.61,115.03
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,196.18,153.47
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,189.07,147.61
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,181.02,141.11
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,221.98,173.51
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,275.44,215.23
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,218.7,170.36
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,170.35,131.87
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,193.71,150.5
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,217.92,169.59
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,158.06,122.23
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,98.52,74.5
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,171.34,133.27
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,249.31,195.03
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,263.46,205.96
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,302.15,236.01
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,294.51,230.38
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,286.63,224.74
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,448.24,353.67
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,610.84,477.82
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,776.1,603.7
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,918.76,703.64
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,879.8,675.85
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,838.4,647.75
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,785.24,611.01
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,730.77,572.58
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,669.16,526.84
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,607.36,479.58
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,517.4,413.39
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,431.04,346.26
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,326.75,259.78
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,228.8,158.08
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,81.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
