Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,372.24,284.56
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,342.33,261.9
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,226.88,173.61
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,125.3,94.23
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,170.77,130.18
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,217.73,166.78
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,539.99,417.34
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,841.96,635.26
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,920.75,693.56
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,978.28,734.64
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,965.86,727.04
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,949.71,717.61
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,926.5,703.13
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,899.94,686.42
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,749.26,581.53
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,586.37,460.58
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,677.05,534.03
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,743.54,585.46
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,687.54,545.39
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,631.04,504.99
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,561.86,454.79
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,494.3,403.42
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,416.87,341.32
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,343.59,280.01
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,249.03,199.36
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,168.8,124.45
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,77.85,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,10.23,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,19.88,9.24
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.72,22.3
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,42.2,32.29
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,49.91,39.53
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,57.55,46.48
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,62.57,50.88
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,67.55,55.1
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,71.16,57.9
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,74.7,60.56
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,83.71,68.08
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,86.37,69.99
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,88.42,71.37
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,138.24,82.62
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,198.9,120.03
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,260.88,168.12
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,322.47,219.56
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,386.74,273.03
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,445.93,322.01
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,504.49,368.56
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,560.56,410.94
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,615.24,450.35
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,666.75,487.96
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,716.24,523.02
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,761.42,553.92
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,803.97,582.36
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,842.52,607.95
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,878.03,630.91
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,911.61,652.45
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,941.91,671.96
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,963.41,686.31
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,981.02,698.48
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,991.86,706.65
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,998.63,712.54
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,999.89,714.17
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,997.11,713.52
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,985.59,707.63
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,970.28,699.61
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,961.34,695.76
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,935.95,681.47
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,901.25,662.29
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,863.72,641.06
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,818.91,614.95
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,772.08,586.94
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,719.41,553.03
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,661.62,514.58
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,592.96,468.21
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,525.76,419.7
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,443.03,356.23
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,365.08,293.42
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,270.09,214.36
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,185.8,137.72
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,84.72,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,11.02,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.22,10.67
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,31.89,22.23
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,45.04,34.44
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,52.57,41.35
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,60.05,47.96
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,65.26,52.44
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,70.41,56.73
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,73.21,58.75
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,76.0,60.72
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,78.49,62.52
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,87.65,70.01
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,89.29,71.02
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,137.36,81.57
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,196.41,117.82
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,256.86,164.84
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,316.34,215.09
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,379.23,268.87
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,437.56,319.27
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,495.34,368.09
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,550.58,412.97
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,604.42,455.29
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,655.01,494.85
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,703.64,531.93
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,712.04,534.93
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,689.75,515.38
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,729.67,544.44
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,768.82,572.29
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,761.14,566.93
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,748.82,558.5
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,784.2,584.57
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,818.1,609.23
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,851.33,634.21
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,881.86,657.39
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,880.18,657.53
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,875.09,655.69
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,828.98,624.36
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,780.37,591.17
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,796.8,606.98
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,817.47,625.18
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,765.68,589.08
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,704.6,546.56
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,702.33,548.04
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,686.3,538.62
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,620.6,490.67
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,549.92,437.85
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,487.29,391.32
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,426.22,344.34
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,370.5,300.04
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,316.04,254.7
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,229.81,181.88
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,153.19,113.11
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,72.23,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,11.8,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,22.54,11.96
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,35.49,25.14
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.33,37.07
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,57.77,45.7
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,67.09,53.97
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,74.1,59.99
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,83.44,67.88
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,87.3,70.73
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,91.06,73.43
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,93.81,75.36
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,96.43,77.17
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,97.02,77.27
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,142.2,87.11
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,198.83,121.93
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,262.71,171.25
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,317.41,216.56
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,374.9,265.29
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,433.06,315.26
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,489.91,363.12
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,544.37,407.24
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,598.13,449.46
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,647.98,488.6
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,695.93,525.4
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,741.2,558.47
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,784.3,589.24
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,822.4,615.84
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,857.54,639.68
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,751.1,561.4
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,578.2,431.94
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,784.0,587.27
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,945.93,701.61
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,955.25,707.57
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,960.69,712.23
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,960.36,712.61
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,970.58,720.25
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,837.63,629.43
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,666.96,505.47
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,794.61,604.68
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,892.28,675.78
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,628.87,487.0
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,319.09,248.52
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,561.44,442.39
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,731.97,571.93
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,674.66,530.23
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,617.12,489.17
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,549.67,439.46
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,483.86,389.13
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,404.86,326.62
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,326.48,262.39
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,240.01,189.66
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,163.37,121.27
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,77.27,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,11.8,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,22.58,12.26
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,37.62,26.78
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,52.59,40.36
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,61.92,48.78
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,69.99,55.83
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,76.99,61.86
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,84.08,67.84
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,88.72,71.46
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,90.52,72.59
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,93.55,74.75
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,96.44,76.77
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,129.67,104.14
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,193.27,137.86
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,210.97,138.66
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,252.91,163.48
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,313.68,213.32
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,370.32,260.78
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,426.37,308.08
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,482.22,354.13
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,536.11,396.72
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,589.37,437.42
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,556.53,414.37
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,480.59,357.63
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,626.11,467.53
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,765.0,569.76
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,655.56,487.99
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,468.51,348.96
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,478.41,357.02
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,487.93,363.74
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,732.23,544.89
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,932.82,684.29
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,944.62,691.21
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,952.61,697.55
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,747.84,556.95
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,494.9,371.6
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,732.15,551.7
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,920.07,684.09
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,708.34,535.44
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,461.28,352.32
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,655.34,502.58
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,802.1,609.69
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,494.78,386.4
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,145.28,111.5
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,126.77,97.59
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,108.49,83.07
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,91.89,70.15
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,75.18,56.83
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,58.81,43.38
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,42.24,29.51
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,27.97,17.39
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,15.24,6.39
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,7.6,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,8.76,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,17.56,8.54
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,33.15,23.09
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,48.42,36.95
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,63.1,50.04
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,77.95,63.0
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,80.37,65.03
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,84.17,68.16
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,109.06,89.18
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,136.57,112.01
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,139.4,113.72
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,147.83,120.14
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,172.33,139.79
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,199.92,150.62
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,230.96,171.86
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,265.0,196.88
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,295.66,209.73
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,368.74,260.2
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,425.49,308.04
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,481.86,354.48
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,533.25,395.99
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,584.56,436.14
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,633.09,473.81
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,679.82,509.24
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,722.82,540.48
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,763.5,569.39
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,800.12,595.64
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,833.97,618.66
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,860.54,637.09
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,898.23,663.06
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,849.24,627.99
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,776.23,574.3
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,814.33,602.0
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,850.28,627.31
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,906.48,669.63
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,942.08,694.79
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,929.25,687.16
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,912.84,677.63
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,853.74,639.55
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,775.39,586.65
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,591.29,453.93
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,417.77,323.1
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,208.22,163.36
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.15,1.85
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.0,0.95
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,6.85,0.02
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,5.7,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.55,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,170.49,138.36
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,310.72,248.15
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,228.29,178.69
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,154.89,115.01
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,74.81,16.92
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,11.85,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.67,13.81
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,35.22,25.11
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,45.18,34.42
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,51.98,40.65
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,58.74,46.62
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,82.1,66.96
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,111.13,91.79
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,88.67,71.76
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,73.6,58.3
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,82.49,65.6
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,85.13,67.47
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,86.82,68.55
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,134.87,78.83
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,202.06,124.86
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,266.74,178.37
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,314.88,215.4
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,377.95,265.97
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,435.18,314.18
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,491.75,360.5
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,544.95,402.79
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,596.34,442.13
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,645.49,479.07
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,692.67,513.36
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,735.33,542.76
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,775.35,569.45
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,811.82,593.99
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,845.38,615.14
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,873.8,632.79
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,898.87,648.23
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,918.66,662.3
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,934.79,674.17
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,942.51,680.1
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,961.52,693.38
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,960.55,695.41
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,955.7,695.28
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,941.97,688.71
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,924.62,679.85
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,901.68,665.88
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,875.5,649.84
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,848.01,633.37
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,811.62,610.77
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,635.93,488.81
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,461.48,359.87
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,535.35,419.64
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,585.84,459.46
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,518.3,409.24
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,446.52,355.24
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,375.35,299.69
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,308.46,245.4
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,229.1,179.95
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,158.23,118.59
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,76.95,24.36
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.02,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,11.39,4.32
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,16.73,9.23
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,22.86,14.77
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,29.0,20.24
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,35.55,26.03
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,42.11,31.75
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,41.74,31.31
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,41.38,30.87
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,57.64,44.96
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,73.72,58.73
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,63.54,49.62
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,53.12,38.47
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,113.9,87.82
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,172.42,134.28
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,197.88,153.65
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,224.47,173.85
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,238.23,184.4
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,252.23,195.14
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,194.15,149.93
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,132.33,101.2
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,235.01,182.09
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,340.83,262.95
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,242.6,187.44
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,134.69,102.92
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,130.12,99.44
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,125.38,95.67
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,102.17,76.97
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,78.76,58.08
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,77.56,57.18
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,76.34,56.25
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,119.33,90.88
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,163.57,126.15
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,137.25,105.23
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,110.9,84.24
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,142.34,109.74
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,174.96,135.98
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,163.72,127.46
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,152.49,118.98
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,87.08,66.27
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,26.82,16.71
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,24.11,14.57
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,21.4,12.4
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,27.9,17.95
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,34.41,23.53
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,29.01,19.08
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,23.63,14.57
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,18.65,10.3
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,13.68,5.99
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,9.48,2.32
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,7.58,0.99
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,11.39,4.49
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,15.97,8.63
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,20.56,12.73
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,47.12,36.3
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,72.29,58.33
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,57.98,45.47
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,42.15,31.4
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,85.19,68.61
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,124.33,101.81
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,132.21,107.9
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,141.22,109.67
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,176.17,136.48
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,205.19,158.23
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,262.27,199.81
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,324.47,245.62
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,331.42,251.9
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,335.06,255.08
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,304.98,231.87
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,268.04,203.2
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,225.46,170.9
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,180.79,136.67
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,292.76,221.92
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,407.29,305.86
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,304.75,229.76
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,189.25,142.45
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,282.48,213.74
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,372.03,280.18
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,519.74,390.53
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,674.41,501.57
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,567.16,424.58
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,453.42,341.85
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,349.57,265.68
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,227.89,173.45
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,613.75,472.9
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,917.92,687.45
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,868.69,653.18
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,809.34,614.03
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,743.33,568.75
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,686.22,528.81
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,643.3,499.73
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,599.26,469.23
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,563.62,444.03
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,525.6,416.48
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,464.87,371.2
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,406.18,326.22
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,341.37,274.95
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,280.14,224.77
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,209.4,165.56
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,133.91,101.04
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,63.63,27.43
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,12.97,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,25.83,15.86
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.74,25.35
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,47.93,36.45
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,54.9,42.71
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,61.77,48.68
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,77.6,62.24
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,99.93,81.11
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,117.31,95.43
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,128.89,104.64
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,145.95,118.52
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,166.74,135.31
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,163.81,132.17
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,194.57,138.52
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,208.12,135.37
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,252.28,161.11
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,308.13,207.17
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,365.05,254.96
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,421.09,302.56
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,476.68,348.86
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,529.99,391.58
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,581.74,431.78
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,600.31,446.01
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,598.46,443.87
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,590.78,438.73
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,571.61,424.79
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,707.56,527.26
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,819.91,610.82
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,785.5,581.76
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,703.41,519.69
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,709.78,525.34
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,713.95,528.94
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,831.89,616.88
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,928.51,686.08
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,926.92,685.22
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,921.61,682.69
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,764.12,573.36
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,564.21,427.9
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,286.03,222.68
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,13.04,4.93
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,231.59,183.47
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,454.98,355.48
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,515.98,404.21
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,568.82,447.32
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,311.08,249.46
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,57.58,41.93
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,49.06,35.28
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,40.56,28.35
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,32.47,21.58
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,14.73
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,8.52
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.29
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,12.98,0.0
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,25.44,15.72
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,40.29,29.44
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,54.86,42.69
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,69.55,55.74
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,84.06,68.35
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,98.1,80.43
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,113.1,93.13
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,83.25,67.07
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,43.7,32.58
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,112.69,91.88
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,170.28,140.14
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,176.02,144.13
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,200.23,148.41
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,238.58,176.99
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,261.56,196.52
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,285.18,215.1
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,307.5,232.56
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,300.06,227.71
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,281.63,213.98
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,340.79,257.84
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,406.87,306.04
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,462.85,347.19
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,524.36,392.06
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,517.7,386.85
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,506.67,378.56
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,680.52,509.36
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,836.32,621.62
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,864.86,638.6
