Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,490.42,348.37
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,538.59,385.87
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,584.03,420.45
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,627.69,452.9
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,631.05,453.32
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,606.84,434.05
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,695.04,497.98
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,772.29,553.41
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,797.03,569.58
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,832.44,592.79
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,799.3,567.96
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,746.22,529.95
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,682.89,488.56
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,611.34,440.61
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,539.65,392.29
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,446.96,328.09
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,488.53,359.32
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,510.17,375.71
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,540.54,398.98
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,587.37,432.93
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,494.09,367.41
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,421.68,315.94
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,230.43,175.41
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,38.35,25.13
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,21.79,12.06
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.33,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,4.95,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,9.83,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,18.83,6.7
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,30.71,20.15
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,42.48,30.91
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,51.61,39.23
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.65,47.27
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,79.75,63.65
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,98.42,79.33
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,89.64,71.47
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,86.32,68.29
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,88.89,70.06
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,91.35,71.73
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,126.84,100.73
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,164.69,131.01
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,128.86,101.22
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,118.74,74.92
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,170.99,100.41
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,230.69,142.44
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,280.04,180.76
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,331.81,223.1
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,384.78,267.76
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,437.78,311.8
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,487.02,351.48
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,535.12,389.13
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,550.88,401.96
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,544.11,396.34
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,622.41,455.27
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,703.1,515.72
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,737.56,540.04
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,769.53,562.58
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,791.92,578.16
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,826.08,601.18
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,793.38,575.22
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,741.81,536.74
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,817.17,592.69
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,879.13,636.75
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,879.68,637.26
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,876.64,636.14
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,760.69,556.81
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,624.36,459.93
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,598.01,443.28
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,570.22,424.72
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,544.8,407.98
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,517.88,390.03
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,415.77,316.52
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,335.29,256.95
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,243.56,187.54
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,158.98,121.67
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,138.88,106.51
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,119.03,91.12
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,252.4,199.61
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,344.24,269.84
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,279.06,217.03
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,219.41,168.09
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,153.84,113.9
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,88.48,57.96
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,38.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,9.83,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,18.84,6.8
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,31.97,21.13
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,44.91,32.87
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,55.57,42.46
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.05,51.7
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,73.27,57.8
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,80.37,63.62
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,86.16,68.34
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,91.8,72.87
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,96.1,76.06
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,98.31,77.48
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,100.14,78.57
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,101.84,79.56
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,101.09,78.54
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,121.34,77.66
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,172.78,102.45
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,225.63,138.87
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,294.94,196.52
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,353.6,245.68
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,386.64,269.04
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,435.83,305.88
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,485.45,344.79
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,534.26,381.84
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,580.09,416.76
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,624.18,449.57
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,630.09,452.65
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,608.95,436.23
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,695.95,500.07
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,772.26,555.96
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,800.22,574.7
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,825.13,591.78
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,845.6,605.54
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,862.66,617.22
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,874.5,624.44
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,882.7,629.46
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,884.58,633.12
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,882.83,634.63
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,796.1,577.28
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,661.9,483.82
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,771.64,564.95
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,839.28,612.1
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,810.46,593.88
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,779.03,574.75
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,741.77,552.21
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,702.49,527.99
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,657.7,498.81
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,608.99,465.27
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,554.27,426.69
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,500.01,387.38
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,436.08,339.72
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,374.93,292.58
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,307.49,239.13
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,241.42,185.17
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,171.53,127.36
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,111.5,74.66
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,49.83,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.11,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,9.88,0.92
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,21.0,11.95
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,31.9,21.73
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,44.94,33.31
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,57.87,44.67
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,71.67,56.5
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,85.36,67.99
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,97.76,78.33
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,110.08,88.48
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,107.24,85.76
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,103.94,82.7
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,134.53,107.95
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,163.92,131.87
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,169.97,136.15
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,192.31,140.91
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,227.43,159.3
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,258.98,179.92
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,305.94,219.0
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,337.94,246.67
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,372.56,274.12
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,407.77,301.82
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,394.91,294.23
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,367.31,274.37
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,271.82,203.89
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,164.98,122.96
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,241.17,181.17
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,324.4,243.43
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,439.86,329.71
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,556.56,414.95
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,470.24,351.58
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,363.92,272.71
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,471.75,353.84
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,570.43,426.21
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,648.73,484.6
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,712.75,532.6
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,813.31,609.39
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,881.33,660.4
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,873.19,655.14
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,861.56,648.1
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,711.37,540.41
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,527.41,402.71
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,412.09,317.0
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,280.71,216.18
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,195.14,150.57
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,129.52,98.86
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,251.42,198.54
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,342.7,271.67
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,308.8,245.96
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,274.44,219.71
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,238.01,190.61
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,202.02,161.2
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,162.77,128.38
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,125.29,96.47
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,86.64,63.47
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,50.7,32.07
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,22.55,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,9.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.32,6.68
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,27.89,17.85
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,39.45,28.45
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.24,38.21
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.4,48.99
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,72.87,57.98
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,82.96,66.44
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,78.74,62.61
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,71.95,56.58
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,75.08,59.06
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,78.08,61.38
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,110.88,88.81
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,138.74,111.66
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,154.28,123.84
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,190.08,139.43
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,228.59,160.66
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,268.7,188.66
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,307.82,219.73
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,344.25,249.27
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,376.8,275.85
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,407.14,300.2
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,437.96,323.59
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,468.22,346.01
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,499.28,369.29
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,530.5,392.37
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,561.46,414.99
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,592.31,437.28
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,548.03,405.43
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,499.71,370.29
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,523.7,388.21
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,547.73,405.68
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,559.72,414.59
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,570.83,423.01
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,561.23,416.78
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,550.07,409.58
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,459.47,344.65
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,384.13,289.48
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,340.4,257.76
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,295.99,224.91
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,281.38,214.85
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,266.49,204.39
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,262.53,202.03
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,258.37,199.5
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,210.41,162.79
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,179.9,139.3
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,152.78,118.19
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,126.02,97.07
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,110.03,84.67
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,94.16,72.15
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,79.16,60.05
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,64.11,47.71
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,49.92,35.97
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,35.64,23.96
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,24.45,14.36
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,13.7,4.93
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,6.83,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,9.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.58,7.76
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.55,18.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,37.51,27.03
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,43.81,32.84
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,50.1,38.46
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,54.97,42.65
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,59.79,46.67
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,63.3,49.47
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,72.24,56.86
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,74.93,58.83
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,77.54,60.7
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,79.23,61.79
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,80.84,62.81
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,82.22,63.52
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,113.21,70.73
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,169.26,95.89
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,225.98,135.04
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,282.26,179.97
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,338.45,227.1
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,392.96,273.83
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,446.59,319.26
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,497.63,361.04
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,546.97,400.21
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,593.68,437.24
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,638.39,471.86
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,679.48,502.28
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,718.0,530.13
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,753.49,556.42
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,786.31,580.49
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,814.7,600.47
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,839.92,618.25
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,861.01,632.82
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,878.6,645.13
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,804.17,592.01
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,682.38,502.73
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,814.56,602.05
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,902.78,665.01
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,897.87,662.09
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,889.22,657.47
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,873.22,648.76
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,864.57,645.15
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,838.33,628.28
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,809.12,609.48
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,681.91,520.99
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,529.19,409.1
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,602.01,467.03
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,646.26,501.99
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,594.65,464.57
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,540.54,424.9
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,480.93,379.77
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,422.82,334.16
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,353.67,278.91
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,289.33,225.42
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,214.2,161.9
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,148.91,103.42
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,67.59,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,9.83,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.48,8.53
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.86,19.94
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,39.23,28.77
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,45.51,34.61
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,51.79,40.26
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,56.3,44.09
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,60.8,47.75
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,63.98,50.37
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,72.59,57.65
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,74.99,59.37
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,77.32,61.04
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,79.38,62.58
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,81.33,64.02
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,82.42,64.62
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,112.62,71.69
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,169.3,97.13
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,226.57,137.22
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,283.04,183.18
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,339.49,231.62
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,395.29,280.47
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,450.28,328.06
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,503.13,372.25
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,554.61,414.0
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,603.14,453.1
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,649.67,489.64
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,693.95,522.77
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,736.02,553.43
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,773.61,581.07
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,808.42,605.89
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,839.85,627.04
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,868.09,645.95
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,890.45,660.55
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,909.13,672.68
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,923.97,682.64
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,934.94,690.13
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,938.48,692.81
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,938.08,693.05
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,932.78,690.2
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,923.6,684.94
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,907.64,675.27
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,888.11,663.34
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,862.94,647.66
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,834.6,629.84
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,799.66,607.91
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,762.25,584.06
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,717.71,554.11
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,678.19,527.4
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,625.07,490.17
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,571.55,450.96
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,509.95,404.51
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,449.75,357.36
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,379.87,301.37
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,316.88,248.49
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,239.93,183.21
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,172.73,122.15
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,77.45,3.38
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,9.05,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.94,7.71
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,26.83,17.65
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,34.79,25.24
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,40.16,30.31
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,45.57,35.25
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,53.71,42.36
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,58.03,45.92
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,61.36,48.59
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,64.63,51.17
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,67.33,53.1
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,69.95,54.92
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,80.36,63.47
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,82.9,65.26
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,84.54,66.31
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,104.99,65.5
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,163.03,90.66
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,221.67,130.59
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,280.06,177.08
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,338.12,225.59
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,394.78,273.98
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,450.57,321.07
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,504.0,364.7
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,555.88,405.86
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,605.12,444.73
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,652.32,481.17
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,695.72,514.13
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,736.58,544.66
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,773.69,571.7
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,807.92,595.85
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,838.68,615.37
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,866.18,632.67
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,887.73,646.84
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,905.56,658.67
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,917.79,666.98
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,926.11,672.9
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,929.66,675.36
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,929.31,675.44
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,922.83,672.27
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,912.58,666.83
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,895.94,656.8
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,875.81,644.61
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,849.7,628.52
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,820.55,610.42
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,784.92,587.89
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,746.97,563.61
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,709.64,539.51
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,663.08,508.54
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,609.63,471.37
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,555.93,432.52
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,494.58,386.97
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,434.82,340.9
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,368.36,288.8
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,304.45,236.38
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,228.9,172.93
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,163.04,114.21
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,73.6,7.22
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,9.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.55,7.94
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.87,19.1
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,38.17,27.83
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,44.77,33.97
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,51.34,39.87
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,56.13,44.03
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,60.86,48.0
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,64.28,50.73
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,67.63,53.35
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,100.13,80.73
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,134.14,108.72
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,149.78,121.07
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,164.26,132.33
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,118.13,93.66
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,102.01,64.11
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,165.81,95.12
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,221.27,132.91
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,275.52,175.74
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,330.29,221.28
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,384.54,266.64
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,438.03,310.29
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,489.44,350.81
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,539.54,388.56
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,587.04,423.51
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,632.67,455.56
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,675.24,484.75
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,715.58,511.39
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,752.16,535.45
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,786.07,557.08
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,815.93,573.53
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,842.66,587.9
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,864.85,602.28
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,883.51,614.67
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,896.32,623.67
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,905.36,630.6
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,908.85,633.32
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,908.57,633.94
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,902.76,631.35
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,893.31,626.72
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,877.09,618.04
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,857.49,607.39
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,830.82,593.25
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,801.32,577.23
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,774.21,562.56
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,735.83,540.18
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,689.79,512.93
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,642.55,483.95
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,588.88,448.62
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,537.52,413.43
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,474.66,368.19
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,414.04,322.64
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,346.26,269.92
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,283.21,218.68
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,209.13,157.12
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,144.85,101.09
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,66.78,9.49
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,9.83,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.0,7.37
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,28.9,18.77
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.84,27.94
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,48.2,36.37
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,55.3,42.64
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,60.22,46.83
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,65.09,50.84
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,68.95,53.88
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,72.72,56.78
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,75.24,58.46
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,77.67,60.04
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,86.23,66.82
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,88.1,68.0
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,89.1,68.34
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,105.98,66.89
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,159.59,89.84
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,214.24,126.39
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,269.12,169.02
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,328.34,217.01
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,380.5,260.62
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,432.03,303.22
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,481.59,342.74
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,529.85,380.03
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,575.77,415.28
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,619.95,448.32
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,660.67,477.17
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,699.22,503.71
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,734.08,528.18
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,766.45,550.55
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,795.88,569.48
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,822.41,585.81
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,843.25,599.22
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,860.67,610.52
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,872.84,619.09
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,881.39,625.5
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,884.08,627.35
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,883.12,627.04
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,876.28,623.65
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,865.91,618.15
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,861.15,615.9
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,841.62,604.18
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,815.97,589.16
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,787.42,572.21
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,751.44,551.32
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,713.31,528.69
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,669.99,501.37
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,628.02,473.86
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,574.94,437.62
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,522.01,400.37
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,462.16,355.97
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,404.2,311.55
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,337.54,260.26
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,275.53,210.45
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,203.79,151.48
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,141.33,97.78
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,62.78,11.16
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,9.83,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.07,7.34
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.64,19.29
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,38.93,27.87
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,45.89,34.21
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,52.81,40.3
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,56.87,43.65
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,60.96,46.89
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,64.4,49.58
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,67.77,52.15
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,75.7,58.39
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,77.95,59.81
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,79.6,60.84
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,81.16,61.8
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,82.5,62.58
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,108.73,68.74
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,163.96,91.61
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,219.94,128.91
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,275.83,172.78
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,331.14,218.63
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,381.49,266.4
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,418.15,300.24
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,455.45,328.99
