Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,42.45,30.73
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,51.25,38.52
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,65.09,50.38
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,78.82,61.89
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,98.96,78.53
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,116.98,93.07
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,97.9,76.75
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,84.64,65.4
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,86.51,66.72
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,88.27,67.95
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,88.43,67.73
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,96.25,73.77
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,173.37,111.04
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,239.79,161.26
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,260.34,168.52
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,307.95,200.19
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,360.62,243.96
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,412.89,287.03
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,463.47,327.3
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,513.11,365.61
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,559.7,401.59
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,604.64,435.46
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,646.73,466.56
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,686.84,495.62
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,654.6,470.08
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,573.62,410.66
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,619.45,443.54
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,659.09,471.29
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,635.91,454.98
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,594.99,427.15
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,568.47,409.56
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,539.66,390.06
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,619.4,447.41
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,681.62,491.65
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,687.46,497.25
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,690.73,501.66
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,791.28,574.54
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,848.45,614.38
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,821.89,598.27
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,792.61,581.01
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,757.73,560.24
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,720.68,537.74
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,478.63,364.91
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,211.64,160.78
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,188.07,144.01
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,164.52,126.25
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,139.66,107.06
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,115.13,87.74
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,83.26,62.07
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,60.72,43.59
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,41.91,27.99
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,22.89,12.06
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.05,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,24.14,12.8
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,36.97,25.58
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,47.55,35.2
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,57.99,44.45
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,65.15,50.53
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,72.24,56.34
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,78.02,60.99
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,85.47,66.93
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,87.79,68.36
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,90.09,69.73
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,92.38,71.22
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,94.53,72.6
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,94.72,72.22
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,94.89,71.84
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,170.24,106.99
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,233.77,153.32
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,262.93,169.2
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,311.33,203.21
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,364.17,246.87
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,416.88,290.07
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,467.99,330.67
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,518.44,369.59
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,565.92,405.9
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,611.9,440.11
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,655.06,471.69
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,696.3,501.23
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,733.77,527.31
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,768.75,551.2
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,787.68,563.83
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,816.17,581.19
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,838.17,595.02
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,856.86,606.78
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,869.54,615.17
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,878.65,621.43
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,814.79,577.91
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,700.9,499.03
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,809.06,576.92
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,880.85,625.98
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,710.55,512.81
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,504.99,368.58
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,556.51,408.25
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,583.66,429.56
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,509.46,377.31
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,419.31,313.36
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,545.46,408.8
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,627.3,469.62
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,572.98,431.48
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,518.96,393.59
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,456.37,348.26
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,396.02,303.11
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,321.81,246.77
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,259.65,197.51
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,188.33,139.75
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,126.53,87.73
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,59.4,10.75
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,11.02,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,21.57,10.55
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.57,21.72
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.98,29.43
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,51.64,38.83
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,57.01,43.39
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,62.36,47.73
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,66.67,51.17
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,70.91,54.45
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,73.52,56.2
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,76.08,57.86
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,78.05,59.15
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,86.63,65.83
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,87.77,66.26
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,88.82,66.63
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,141.04,78.57
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,195.87,111.64
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,250.99,152.62
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,310.9,200.17
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,364.08,244.03
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,416.78,287.19
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,467.62,327.58
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,517.49,366.07
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,564.62,402.29
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,610.07,436.37
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,652.7,467.71
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,693.28,496.95
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,671.67,479.23
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,615.63,437.43
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,725.77,516.81
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,819.09,581.9
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,841.61,596.25
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,860.82,609.09
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,873.52,617.88
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,882.62,624.53
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,886.78,627.81
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,887.32,628.92
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,894.36,634.72
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,884.38,629.7
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,868.57,621.69
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,849.47,611.62
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,771.51,561.37
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,678.81,497.77
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,652.06,482.43
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,622.7,464.57
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,469.6,354.67
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,330.2,250.71
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,297.79,228.23
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,265.15,204.61
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,229.79,177.77
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,194.82,150.59
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,158.36,121.8
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,123.17,93.24
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,86.82,63.09
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,52.38,33.99
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,20.16,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,10.23,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,21.5,10.3
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.1,22.24
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.46,30.81
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.78,39.11
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,58.48,44.93
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,67.08,52.18
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,71.52,55.6
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,75.86,58.84
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,78.91,60.92
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,81.87,62.89
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,102.47,79.45
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,120.43,93.55
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,103.9,79.51
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,96.01,72.64
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,146.92,84.23
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,200.48,116.62
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,249.78,152.26
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,307.49,197.57
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,361.47,242.45
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,414.89,286.56
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,465.08,328.33
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,499.96,355.64
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,551.93,394.27
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,610.06,438.05
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,652.23,468.78
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,691.9,497.12
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,728.58,522.89
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,762.73,546.5
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,789.81,564.33
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,813.5,579.59
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,835.41,593.32
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,854.04,604.94
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,878.27,620.15
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,885.06,624.27
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,825.82,585.64
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,746.62,531.73
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,774.16,552.9
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,797.84,570.64
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,782.56,562.3
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,764.09,552.21
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,558.39,410.64
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,342.75,254.53
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,283.42,212.58
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,224.91,169.35
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,267.1,204.04
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,321.71,247.17
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,288.29,222.65
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,254.84,197.99
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,220.08,171.59
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,185.89,144.92
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,149.43,115.6
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,114.3,86.75
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,71.82,51.6
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,39.75,24.55
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,17.56,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,9.44,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.47,9.33
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,31.81,21.23
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.19,29.0
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.8,38.43
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,40.51,29.61
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,25.59
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,48.28,36.12
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,60.59,46.41
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,63.77,48.82
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,66.91,51.17
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,63.86,48.31
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,60.8,45.49
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,126.56,99.12
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,183.5,143.87
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,131.44,96.53
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,64.11,44.98
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,180.4,131.93
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,290.04,210.8
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,341.22,245.45
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,397.87,285.25
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,411.94,296.92
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,412.72,298.17
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,429.36,310.42
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,444.81,321.47
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,443.24,320.41
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,434.28,314.14
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,330.62,240.97
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,213.45,155.94
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,363.6,266.31
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,527.39,380.11
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,634.37,455.53
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,746.1,532.68
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,739.95,527.8
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,716.92,513.31
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,689.03,494.44
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,658.86,473.93
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,699.66,504.83
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,756.9,545.21
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,667.82,485.7
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,598.91,439.24
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,438.61,326.89
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,282.16,211.8
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,145.52,109.58
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,19.9,10.4
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,32.16,20.42
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,44.46,30.44
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,39.04,26.23
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,33.63,21.97
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,28.62,17.93
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,23.63,13.85
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,18.64,9.75
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,13.67,5.59
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,9.48,2.04
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.3,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.64,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,9.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,19.78,8.45
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.51,20.01
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,40.63,29.24
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,48.75,36.5
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,54.27,41.32
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,59.76,45.93
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,63.86,49.22
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,67.89,52.36
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,70.38,54.14
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,72.84,55.87
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,81.2,62.47
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,83.38,63.9
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,83.51,63.66
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,83.65,63.45
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,137.9,76.0
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,201.75,115.39
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,256.14,155.1
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,311.55,198.64
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,366.91,243.13
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,421.74,286.45
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,474.6,327.47
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,526.25,366.3
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,575.05,402.75
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,622.06,436.95
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,666.5,468.57
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,708.7,497.99
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,746.69,523.44
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,782.01,546.49
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,811.82,564.33
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,838.36,580.12
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,861.51,595.05
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,881.2,607.96
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,828.0,574.02
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,738.45,514.01
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,841.86,586.5
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,911.81,631.06
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,906.29,628.56
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,897.14,624.87
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,882.13,618.15
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,863.75,609.42
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,849.41,602.06
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,820.97,585.74
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,785.22,564.73
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,747.16,542.04
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,702.6,515.22
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,659.83,489.02
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,606.05,453.91
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,552.26,417.29
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,490.09,373.54
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,429.78,329.31
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,359.86,276.09
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,294.58,224.25
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,219.32,163.28
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,153.35,105.97
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,68.47,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,8.65,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,19.74,8.04
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.1,20.44
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,39.87,28.55
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,50.95,38.37
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,57.44,43.93
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,63.83,49.2
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,68.07,52.58
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,72.24,55.82
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,75.14,57.79
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,77.96,59.67
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,80.17,61.13
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,82.27,62.49
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,89.7,68.18
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,90.1,68.12
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,143.07,80.3
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,198.33,113.37
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,253.32,153.69
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,308.92,197.27
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,366.51,243.38
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,419.44,285.62
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,470.62,324.99
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,520.7,362.19
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,568.33,398.12
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,614.33,432.08
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,657.2,462.78
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,698.03,491.43
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,730.44,511.34
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,738.53,515.01
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,790.03,554.2
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,821.11,579.58
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,825.18,579.14
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,796.15,556.89
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,851.45,597.7
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,891.88,626.36
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,895.19,629.24
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,894.83,630.3
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,869.45,615.58
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,830.02,589.62
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,841.46,601.79
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,843.34,605.83
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,694.87,506.32
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,540.89,398.06
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,609.36,451.56
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,649.26,483.73
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,551.0,413.77
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,440.81,334.42
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,398.19,304.67
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,355.8,273.96
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,382.97,295.81
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,384.69,297.29
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,316.84,244.76
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,254.27,194.71
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,186.01,138.65
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,126.21,86.37
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,57.75,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,8.65,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,19.73,7.54
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.12,20.3
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.91,28.42
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,51.09,38.29
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,57.23,43.65
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,63.3,48.76
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,67.96,52.51
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,72.51,56.08
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,75.42,58.08
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,78.26,59.97
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,80.17,61.2
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,88.93,68.03
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,90.57,68.99
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,92.07,69.85
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,173.94,110.43
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,247.98,167.41
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,288.05,198.49
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,322.16,225.97
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,355.66,245.23
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,420.66,290.65
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,471.25,329.82
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,520.7,366.67
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,567.67,401.05
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,612.99,432.96
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,601.26,422.37
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,547.21,382.55
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,557.69,389.28
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,566.25,393.92
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,659.29,454.76
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,758.72,516.55
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,823.41,558.99
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,862.84,584.38
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,875.97,591.26
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,885.55,596.57
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,903.12,609.43
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,902.69,611.78
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,896.02,609.64
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,885.82,605.6
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,869.16,596.86
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,849.21,586.27
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,821.13,571.59
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,795.94,558.65
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,759.23,538.52
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,720.51,516.85
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,658.82,478.23
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,597.61,438.4
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,542.0,402.35
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,480.05,360.59
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,417.77,316.53
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,358.44,272.84
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,293.51,223.96
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,233.45,176.84
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,166.09,122.53
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,98.16,65.53
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,43.95,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,18.96,6.57
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.33,19.68
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.13,27.85
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,50.24,37.73
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,56.07,42.84
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,61.87,47.74
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,66.24,51.17
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,70.54,54.42
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,72.92,55.99
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,75.29,57.51
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,77.68,59.15
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,86.64,66.17
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,87.55,66.54
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,88.4,66.89
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,143.35,80.12
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,200.14,114.99
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,257.07,157.77
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,318.81,207.15
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,373.52,252.56
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,427.77,297.21
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,480.58,339.14
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,532.24,378.86
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,581.08,415.89
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,628.23,450.58
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,671.61,481.02
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,712.74,509.03
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,676.42,481.11
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,597.03,423.45
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,647.49,459.63
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,708.75,501.5
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,810.86,573.28
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,889.8,625.97
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,903.46,634.21
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,913.39,640.87
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,918.21,644.49
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,919.27,645.94
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,913.86,644.07
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,904.83,640.08
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,901.06,640.32
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,881.41,630.49
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,855.28,615.84
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,826.18,599.19
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,624.07,463.17
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,401.14,301.87
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,557.19,421.43
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,664.58,500.41
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,609.43,462.14
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,554.35,423.75
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,491.24,378.12
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,430.06,332.22
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,358.74,277.52
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,292.21,224.23
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,215.63,161.47
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,146.99,100.34
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,65.74,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.08,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,17.89,5.36
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,28.95,18.49
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.14,27.01
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,49.57,37.15
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,55.78,42.5
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,61.92,47.57
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,66.28,51.06
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,70.56,54.38
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,73.87,56.71
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,77.09,58.91
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,79.39,60.45
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,88.46,67.5
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,90.46,68.75
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,92.3,69.89
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,132.39,84.57
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,157.62,115.49
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,220.94,151.36
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,333.39,224.8
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,363.66,253.47
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,374.93,266.38
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,403.54,286.93
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,432.27,307.07
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,369.93,264.73
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,292.3,210.34
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,445.64,319.48
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,612.11,431.48
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,698.87,490.66
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,785.06,549.58
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,817.47,570.91
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,833.27,581.48
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,855.31,595.24
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,873.99,606.87
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,825.87,574.0
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,726.14,506.82
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,698.13,489.54
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,667.81,469.84
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,694.27,490.6
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,737.17,521.06
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,811.23,574.31
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,862.32,609.85
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,832.36,592.37
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,805.84,577.82
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,768.12,556.87
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,728.4,534.2
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,680.89,504.63
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,632.44,472.98
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,575.85,434.95
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,519.67,396.01
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,455.88,350.08
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,388.55,299.9
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,319.41,246.85
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,255.72,195.87
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,183.16,136.3
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,120.23,80.44
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,54.18,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
