Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,17.77,4.57
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.1,19.28
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,40.52,28.86
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.87,38.07
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.94,44.25
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,67.27,52.14
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,72.41,56.3
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,77.43,60.25
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,87.41,68.12
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,96.68,75.25
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,91.6,70.63
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,87.29,66.71
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,112.77,87.07
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,135.97,105.25
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,187.19,123.25
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,235.62,155.53
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,282.04,187.75
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,333.88,226.02
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,379.42,263.05
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,420.78,296.03
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,467.09,329.04
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,525.62,371.57
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,573.79,407.27
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,620.3,440.58
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,663.44,469.9
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,704.37,496.75
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,741.51,521.38
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,776.11,543.77
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,806.01,560.67
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,832.86,575.26
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,854.88,587.96
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,873.51,598.58
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,783.47,539.79
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,648.94,449.35
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,793.67,549.35
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,901.42,617.03
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,908.09,620.55
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,897.59,615.2
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,881.17,607.83
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,861.43,598.5
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,762.96,537.8
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,650.64,464.0
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,691.83,496.69
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,730.63,524.45
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,679.68,492.96
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,628.23,460.7
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,572.89,425.33
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,517.91,388.87
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,452.35,342.83
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,383.52,292.64
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,314.34,240.43
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,250.59,190.13
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,178.44,131.56
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,115.83,76.06
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,37.84,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.46,2.04
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,28.74,18.09
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.52,27.15
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.26,35.83
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,57.32,43.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,63.71,48.89
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,68.64,52.74
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,73.46,56.38
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,76.31,58.3
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,79.11,60.14
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,81.27,61.55
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,83.33,62.87
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,91.81,69.37
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,93.58,70.43
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,146.96,82.98
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,201.8,116.5
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,255.2,155.84
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,314.46,202.37
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,368.59,245.97
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,422.32,288.5
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,473.88,328.21
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,524.36,365.7
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,572.47,400.95
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,618.94,433.88
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,661.99,463.98
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,702.86,491.88
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,658.31,458.48
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,561.5,390.27
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,709.29,492.41
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,830.27,571.04
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,721.36,496.62
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,549.1,379.64
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,652.03,451.17
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,756.42,519.11
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,612.65,424.89
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,441.59,310.47
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,558.38,393.88
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,674.0,471.77
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,622.68,438.42
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,570.67,405.56
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,661.88,471.55
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,734.19,522.95
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,738.35,529.46
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,733.2,529.37
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,688.58,502.2
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,642.64,473.87
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,588.31,438.19
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,534.17,401.43
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,472.7,358.32
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,413.03,314.67
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,341.93,260.85
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,275.78,208.57
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,201.52,148.44
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,134.44,87.63
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,46.2,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.43,0.76
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.53,17.77
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,37.23,25.98
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,45.86,33.78
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,52.21,39.35
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,58.49,44.66
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,62.99,48.2
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,67.42,51.56
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,70.21,53.35
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,72.95,55.04
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,81.71,61.83
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,84.22,63.46
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,85.51,63.98
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,87.71,65.23
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,143.07,77.96
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,199.77,112.2
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,262.36,158.0
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,318.63,201.98
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,373.6,245.67
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,428.13,288.34
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,481.21,328.84
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,533.28,367.31
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,582.21,402.81
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,629.39,436.03
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,639.85,442.3
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,623.85,430.33
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,664.69,457.41
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,705.33,483.41
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,721.54,493.29
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,735.13,501.69
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,763.28,519.91
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,789.64,536.79
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,737.14,504.22
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,694.1,477.41
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,761.5,522.94
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,813.53,557.53
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,765.96,527.31
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,697.95,485.12
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,665.54,466.71
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,631.68,446.67
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,629.5,447.78
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,643.55,458.87
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,618.02,444.48
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,589.92,428.48
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,625.43,456.55
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,658.04,481.1
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,601.96,443.71
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,546.07,405.89
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,481.2,360.69
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,418.56,315.29
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,346.17,261.53
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,278.83,209.1
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,198.27,144.54
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,132.03,83.9
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,44.87,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.13,0.6
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,29.94,18.75
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.0,28.93
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.95,38.6
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.96,45.55
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,67.89,52.21
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,73.84,56.89
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,81.45,62.81
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,84.33,64.7
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,87.16,66.5
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,89.62,68.12
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,91.95,69.62
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,92.58,69.75
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,94.6,71.01
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,155.33,89.57
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,209.47,122.88
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,263.32,162.92
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,318.04,206.47
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,372.41,250.87
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,426.61,294.67
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,478.9,335.6
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,530.43,374.75
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,579.03,411.32
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,626.09,445.8
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,652.27,462.08
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,662.22,466.16
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,724.53,511.48
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,773.53,548.23
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,750.65,528.02
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,684.85,480.03
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,736.75,515.67
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,779.56,544.52
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,769.55,538.21
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,756.23,530.16
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,681.91,480.83
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,601.09,426.46
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,767.47,544.24
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,888.56,625.63
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,870.48,615.59
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,849.16,604.68
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,826.75,591.82
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,795.61,573.23
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,757.57,550.79
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,717.6,526.76
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,663.6,491.53
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,609.27,454.81
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,550.22,414.85
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,484.95,369.31
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,421.36,322.71
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,360.76,276.79
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,293.36,225.01
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,231.35,175.48
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,162.52,119.14
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,91.86,56.56
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,31.68,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,28.49,17.46
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,39.92,27.98
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.22,37.96
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.51,45.07
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,67.68,51.82
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.09,65.35
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,101.66,79.56
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,117.35,91.75
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,132.09,102.91
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,130.6,101.06
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,122.61,94.08
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,110.66,84.06
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,99.9,75.07
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,151.77,87.33
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,205.27,119.83
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,261.24,159.78
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,313.32,199.36
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,367.27,241.88
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,421.03,283.47
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,473.12,322.41
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,524.35,359.35
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,573.11,395.13
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,614.27,425.28
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,641.8,442.21
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,645.57,442.71
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,712.12,489.65
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,766.0,528.46
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,722.38,496.89
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,632.99,435.91
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,758.57,523.5
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,870.32,597.42
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,882.15,604.51
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,890.36,610.63
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,647.37,453.93
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,336.18,238.15
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,448.51,319.86
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,541.14,384.25
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,712.53,504.61
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,842.71,592.7
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,672.01,480.13
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,477.4,346.32
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,593.32,432.79
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,667.98,488.12
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,607.35,447.31
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,556.41,413.16
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,504.84,378.31
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,453.57,342.62
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,390.62,296.98
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,330.82,252.19
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,266.14,202.24
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,195.45,146.44
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,131.65,94.79
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,73.07,42.62
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,24.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.05,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,21.96,12.1
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,36.66,25.23
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,51.22,37.95
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,64.78,49.62
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,78.63,61.26
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,95.94,75.54
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,110.46,87.21
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,122.99,96.82
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,139.44,109.42
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,130.84,101.82
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,126.23,97.56
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,100.09,75.89
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,71.74,52.65
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,149.24,107.92
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,227.95,164.03
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,242.81,160.93
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,317.81,205.88
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,370.52,247.71
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,423.27,288.99
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,474.39,327.36
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,524.53,363.55
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,571.6,398.01
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,617.31,430.65
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,659.78,460.86
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,700.11,489.1
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,736.89,514.11
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,771.27,537.22
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,799.93,556.93
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,825.47,574.55
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,846.51,587.92
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,864.22,599.01
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,771.98,536.85
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,649.53,453.71
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,715.17,501.0
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,798.26,556.54
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,475.92,342.99
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,130.12,92.51
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,217.83,159.16
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,300.3,219.7
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,522.28,383.03
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,714.56,515.96
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,712.89,515.52
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,698.33,508.74
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,616.68,454.16
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,547.78,407.26
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,494.34,371.33
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,441.9,334.82
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,383.83,292.35
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,328.08,250.26
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,264.05,200.91
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,193.54,145.27
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,132.25,95.38
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,75.13,42.78
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,25.41,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.19,14.72
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.95,24.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.97,32.81
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,50.96,38.0
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,56.93,42.95
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,61.46,46.62
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,65.92,50.12
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,68.47,51.84
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,70.99,53.5
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,79.3,59.98
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,81.57,61.48
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,82.66,62.02
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,86.88,65.1
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,142.28,77.54
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,199.03,112.81
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,261.14,159.49
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,316.98,204.47
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,372.45,250.45
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,427.49,295.69
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,459.65,325.02
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,467.58,333.09
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,510.07,364.12
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,555.7,397.09
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,573.05,408.76
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,586.28,417.21
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,629.53,448.22
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,681.43,484.63
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,772.78,551.46
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,846.24,603.89
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,848.16,603.37
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,816.06,578.61
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,778.97,554.3
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,722.84,517.18
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,845.9,606.35
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,919.11,656.57
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,913.78,653.86
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,904.79,649.41
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,888.96,641.68
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,869.76,631.79
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,854.68,623.6
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,825.56,605.97
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,700.21,521.95
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,545.77,411.52
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,615.22,466.22
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,659.0,500.1
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,603.96,462.34
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,549.12,423.11
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,485.7,376.26
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,424.31,329.22
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,350.41,270.73
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,281.94,214.54
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,198.79,145.68
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,121.56,69.59
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,41.87,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.23,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.4,13.93
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,35.07,24.01
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,44.09,32.18
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,50.43,37.79
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,56.72,43.16
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,61.23,46.84
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,65.67,50.37
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,67.85,51.92
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,70.04,53.45
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,78.28,60.11
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,80.55,61.77
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,118.61,92.67
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,166.61,130.92
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,164.07,102.31
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,202.59,117.74
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,257.55,159.91
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,313.19,205.5
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,368.43,251.31
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,423.28,295.99
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,476.61,338.33
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,529.03,378.54
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,578.73,416.03
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,626.75,451.06
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,633.14,452.74
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,606.61,430.95
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,704.08,500.89
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,789.26,560.6
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,821.38,578.65
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,850.44,595.05
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,874.13,609.19
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,894.33,621.17
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,908.71,630.28
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,919.37,637.27
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,923.9,640.66
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,924.64,641.91
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,918.47,639.1
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,908.68,634.24
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,892.87,625.79
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,873.69,615.36
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,855.56,605.65
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,823.31,586.95
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,786.44,565.25
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,747.34,541.87
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,700.38,512.42
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,649.18,479.62
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,592.76,442.46
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,536.69,403.93
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,468.11,354.93
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,402.38,306.22
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,328.47,249.53
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,256.85,192.67
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,178.77,129.32
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,106.81,57.62
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,35.71,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.56,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,24.97,14.27
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.16,24.0
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.32,33.07
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,54.77,41.31
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,61.61,47.11
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,66.6,51.17
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,71.49,55.03
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,74.71,57.28
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,77.86,59.42
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,114.79,89.24
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,165.26,129.1
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,157.69,122.27
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,166.66,128.74
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,210.93,145.56
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,253.05,177.16
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,281.44,198.02
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,308.03,218.04
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,350.13,247.55
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,394.23,278.87
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,451.91,318.46
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,526.84,372.2
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,574.3,407.8
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,620.17,441.53
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,663.0,472.37
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,703.72,501.13
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,740.73,526.9
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,775.24,550.65
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,805.11,569.0
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,832.02,585.29
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,853.71,599.02
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,872.04,610.72
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,885.12,619.72
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,909.15,635.74
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,913.23,640.09
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,913.6,642.46
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,906.98,639.79
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,896.77,635.01
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,879.25,625.22
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,858.44,613.42
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,830.99,597.35
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,806.06,582.92
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,768.19,560.59
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,728.33,536.68
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,680.33,506.05
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,631.45,474.16
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,574.33,434.73
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,517.71,394.58
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,450.61,345.61
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,386.21,296.94
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,308.64,237.22
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,243.25,184.55
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,168.27,122.5
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,97.91,49.63
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,32.05,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,12.87,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,25.51,14.61
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,36.97,25.6
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.33,35.76
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,62.66,48.1
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,75.82,59.13
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,88.41,69.52
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,100.63,79.37
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,93.06,72.65
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,88.82,68.75
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,124.97,97.94
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,165.98,130.3
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,156.84,122.22
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,164.68,127.85
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,173.64,109.09
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,206.22,122.0
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,261.64,162.65
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,314.39,203.94
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,372.75,251.01
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,426.76,294.14
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,478.95,334.1
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,530.02,371.69
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,578.44,407.68
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,625.28,441.61
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,668.68,471.98
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,709.97,500.24
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,637.98,449.66
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,509.12,359.1
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,684.66,484.68
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,846.73,594.24
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,869.39,607.56
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,888.58,620.24
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,900.68,629.22
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,909.05,636.05
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,794.85,561.04
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,653.77,464.25
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,784.66,558.67
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,889.59,629.75
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,871.34,619.64
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,856.65,613.04
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,825.15,594.77
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,791.25,574.86
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,651.24,481.21
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,508.86,381.27
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,568.18,427.83
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,606.08,457.54
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,538.69,410.0
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,481.67,369.18
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,414.46,319.39
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,350.82,270.71
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,279.25,215.21
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,213.89,162.58
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,133.31,96.55
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,67.26,29.86
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.88,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
