Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.21,12.72
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.3,23.4
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,43.31,31.55
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,50.27,37.72
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,62.58,48.26
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,71.83,55.97
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,68.95,53.25
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,64.74,49.4
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,73.15,56.17
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,76.09,58.28
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,117.81,92.3
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,180.5,129.51
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,213.64,145.76
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,253.84,171.26
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,301.81,210.91
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,345.38,246.86
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,388.63,280.12
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,438.99,318.75
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,498.21,362.92
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,566.8,414.88
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,616.87,453.31
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,665.11,489.59
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,710.55,522.32
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,753.7,552.74
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,792.03,578.6
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,827.47,602.25
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,796.36,578.9
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,711.87,517.04
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,768.12,557.16
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,810.78,587.3
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,896.85,650.26
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,947.93,684.3
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,835.36,608.57
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,665.11,487.03
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,819.17,601.63
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,930.05,677.02
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,780.86,577.89
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,581.47,435.33
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,398.74,302.86
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,202.84,153.33
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,236.18,180.79
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,250.57,193.3
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,225.93,174.83
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,200.98,155.95
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,173.93,135.17
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,146.92,113.96
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,299.41,236.99
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,389.63,303.91
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,298.61,228.73
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,217.46,152.75
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,79.04,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.87,11.74
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,31.54,21.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,37.34,26.85
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,43.24,32.11
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,51.68,39.44
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,56.49,43.47
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,59.91,46.1
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,63.32,48.64
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,65.74,50.4
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,75.68,58.46
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,78.17,60.21
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,115.79,65.55
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,184.25,109.89
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,251.23,165.33
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,301.41,200.7
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,364.18,248.77
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,425.48,300.45
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,486.1,350.26
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,544.26,395.89
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,601.04,438.71
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,655.1,479.19
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,707.08,517.0
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,754.42,550.67
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,799.07,581.21
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,840.56,607.33
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,878.9,631.13
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,911.37,650.28
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,940.2,667.05
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,963.83,681.22
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,983.54,692.99
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,997.33,701.91
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,1007.01,708.49
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,1010.14,710.47
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,1009.15,710.12
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,1001.59,706.71
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,990.05,701.06
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,971.19,690.84
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,948.68,678.44
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,918.98,661.76
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,886.22,643.1
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,844.97,619.27
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,810.92,599.88
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,757.6,565.89
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,703.19,530.52
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,638.07,486.46
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,573.6,441.25
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,498.13,385.56
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,422.81,326.43
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,326.13,248.58
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,239.87,164.85
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,88.94,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,21.0,10.92
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,30.65,20.74
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,37.21,26.92
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,43.82,32.9
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,48.27,36.73
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,57.01,44.12
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,60.72,46.9
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,64.38,49.55
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,67.07,51.53
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,69.7,53.43
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,72.06,54.98
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,119.21,67.8
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,179.43,100.73
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,240.78,146.19
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,302.01,196.16
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,363.39,247.25
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,401.89,286.39
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,406.9,295.83
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,469.35,340.39
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,545.91,394.07
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,586.68,422.6
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,625.84,449.45
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,641.35,458.63
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,652.04,464.29
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,692.16,490.91
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,731.99,516.59
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,708.66,500.59
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,692.76,489.57
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,791.08,555.54
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,877.71,611.35
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,607.81,434.41
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,305.92,222.13
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,397.24,290.73
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,514.26,372.17
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,561.76,406.1
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,630.69,454.19
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,803.21,574.99
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,930.55,656.16
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,730.75,529.86
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,509.72,377.79
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,291.89,222.22
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,80.18,58.11
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,418.01,326.36
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,678.52,511.24
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,615.89,467.39
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,550.23,423.06
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,468.21,362.29
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,390.7,301.66
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,293.35,223.17
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,205.06,136.16
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,74.08,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.44,11.75
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.3,23.74
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,45.08,33.53
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,53.5,41.0
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,66.65,52.27
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,80.92,64.21
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,83.31,65.8
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,87.67,68.98
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,82.91,64.59
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,79.05,61.0
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,81.51,62.71
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,127.03,75.37
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,184.55,107.74
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,243.8,151.59
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,305.82,206.58
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,353.66,249.07
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,394.45,282.85
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,427.16,309.0
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,458.27,331.72
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,486.74,351.61
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,497.24,358.93
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,496.27,357.95
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,547.3,392.39
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,594.2,423.02
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,596.31,423.27
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,581.43,412.77
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,625.9,442.4
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,656.63,462.31
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,657.78,462.38
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,656.83,461.45
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,586.18,415.1
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,532.36,379.34
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,652.42,464.56
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,771.04,544.39
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,769.63,543.64
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,765.22,542.71
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,740.25,529.87
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,713.05,515.61
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,572.99,422.13
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,437.96,328.18
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,405.15,306.74
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,372.06,283.81
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,336.4,258.85
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,300.36,232.94
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,383.51,299.99
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,452.8,353.44
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,374.77,293.08
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,302.01,235.27
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,214.55,163.51
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,132.75,83.36
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,42.59,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,9.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,22.58,11.41
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,45.93,33.93
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.86,42.65
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,63.12,48.91
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,72.64,56.91
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,77.2,60.38
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,81.65,63.67
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,85.09,66.17
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,88.4,68.54
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,90.45,69.68
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,128.45,76.97
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,183.37,108.24
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,240.21,149.75
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,297.22,193.85
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,356.21,240.5
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,413.39,286.55
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,470.21,330.68
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,524.39,370.71
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,577.04,407.72
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,626.5,442.36
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,674.14,474.57
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,718.01,502.19
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,759.23,527.16
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,796.34,549.99
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,830.6,570.44
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,857.18,584.97
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,894.28,605.76
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,915.25,617.96
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,932.58,628.31
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,872.32,591.72
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,787.28,537.22
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,742.34,510.41
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,715.35,493.56
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,724.33,501.79
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,753.13,521.52
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,681.47,477.93
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,631.86,448.14
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,729.25,516.72
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,803.6,565.23
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,758.29,538.52
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,711.45,511.87
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,653.75,476.24
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,595.89,439.49
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,526.07,393.29
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,451.72,341.64
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,372.73,283.63
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,299.36,226.93
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,211.85,157.01
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,128.62,73.51
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,41.83,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.18,9.83
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.61,21.66
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,39.7,28.24
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,46.84,34.58
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,52.12,39.05
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,57.37,43.31
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,60.62,45.74
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,63.87,48.1
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,71.92,54.5
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,74.64,56.41
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,76.46,57.46
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,118.94,65.56
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,177.69,99.18
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,243.28,148.09
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,303.1,196.76
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,362.37,245.72
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,420.03,293.18
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,477.31,339.13
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,532.08,381.23
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,585.52,420.8
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,636.28,457.79
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,685.26,492.35
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,729.78,522.11
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,771.82,549.34
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,754.87,533.77
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,688.8,486.29
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,808.89,568.46
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,894.96,623.06
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,916.14,635.09
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,948.56,654.63
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,851.32,592.02
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,711.08,498.03
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,849.22,594.91
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,962.18,667.08
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,751.49,532.12
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,496.34,357.13
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,718.43,516.41
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,892.98,630.12
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,856.37,606.87
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,817.37,584.23
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,771.57,557.43
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,724.18,529.08
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,663.21,489.8
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,602.31,449.58
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,531.8,401.67
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,457.48,348.79
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,374.54,286.43
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,297.81,226.11
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,209.16,154.32
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,122.48,62.63
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,39.84,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.66
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.21
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.24,32.91
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.84,42.25
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,63.44,48.66
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,70.93,54.76
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,79.44,61.51
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,85.14,65.77
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,88.45,68.12
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,91.65,70.35
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,95.07,72.59
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,137.21,82.18
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,191.38,113.83
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,247.51,155.29
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,305.3,201.54
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,362.97,248.14
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,418.53,292.82
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,474.25,336.51
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,526.99,376.26
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,578.21,413.49
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,627.19,448.65
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,674.77,481.83
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,697.49,494.85
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,708.54,499.44
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,600.05,425.54
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,457.46,326.06
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,607.78,432.74
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,751.56,529.91
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,778.79,548.52
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,804.22,567.02
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,819.91,578.56
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,833.0,588.63
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,814.79,577.57
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,793.55,564.82
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,711.56,511.55
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,651.39,471.47
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,490.86,361.17
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,332.76,247.13
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,161.04,120.33
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.17,1.61
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,64.85,45.95
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,131.48,98.52
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,113.5,84.6
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,95.57,70.69
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,78.69,57.72
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,61.65,44.29
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,45.95,31.57
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,29.96,18.43
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,18.69,8.95
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,7.59,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.47,7.95
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,40.45,29.22
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,48.33,36.31
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,53.93,41.2
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,59.49,45.89
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,62.69,48.32
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,65.91,50.68
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,74.14,57.32
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,76.82,59.23
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,78.61,60.26
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,125.12,70.18
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,184.51,105.48
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,245.46,151.65
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,310.3,204.69
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,370.45,254.95
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,429.59,304.44
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,488.32,352.41
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,544.46,396.36
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,599.35,437.85
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,650.73,476.45
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,700.18,512.65
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,746.12,544.44
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,789.54,573.39
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,828.57,598.47
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,864.61,621.4
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,894.88,640.85
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,921.68,658.08
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,943.48,672.17
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,961.55,683.99
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,972.44,691.39
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,979.4,696.51
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,980.43,698.05
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,977.55,697.32
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,966.43,691.53
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,964.97,692.13
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,895.18,649.49
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,815.46,599.84
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,838.48,617.27
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,846.13,623.72
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,800.62,595.16
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,758.77,569.06
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,698.57,528.87
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,638.29,487.71
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,567.52,438.63
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,498.55,388.35
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,411.36,321.21
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,329.58,255.3
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,229.14,171.35
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,132.08,43.53
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,46.27,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,8.65,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.0,7.78
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,31.83,21.16
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.3,29.92
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,53.23,40.52
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,57.41,44.2
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,61.71,47.8
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,86.68,68.75
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,112.86,90.22
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,92.32,72.54
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,79.96,61.84
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,80.98,62.36
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,128.05,72.58
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,186.94,108.24
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,247.35,154.33
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,310.62,206.15
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,369.95,255.73
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,428.01,304.37
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,485.51,351.32
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,541.34,394.95
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,596.01,436.19
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,646.73,474.23
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,695.48,509.83
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,628.78,459.21
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,501.05,364.24
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,518.41,377.34
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,535.26,389.25
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,483.41,351.63
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,408.23,297.49
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,308.01,225.89
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,192.52,140.95
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,488.53,361.42
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,742.95,537.21
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,710.72,513.44
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,676.28,490.27
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,528.56,387.88
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,380.2,281.22
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,365.54,272.65
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,350.35,263.02
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,285.54,215.21
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,202.08,152.37
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,260.64,199.56
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,317.53,244.57
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,285.81,220.92
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,253.75,196.95
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,217.95,170.01
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,182.22,142.27
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,144.31,111.5
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,106.97,80.47
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,57.5,38.98
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,14.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,18.89,6.44
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.06,20.45
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.54,29.19
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,52.46,39.67
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,58.89,45.18
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,65.24,50.41
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,69.8,53.93
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,74.27,57.29
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,77.41,59.57
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,80.45,61.76
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,82.89,63.42
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,131.36,75.74
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,193.88,115.14
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,251.73,159.28
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,309.71,206.8
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,368.2,255.22
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,425.41,301.86
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,482.48,346.99
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,537.12,388.85
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,590.54,428.28
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,640.79,464.85
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,689.36,499.1
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,733.66,529.75
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,775.5,558.01
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,813.28,582.85
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,848.21,604.6
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,869.13,616.01
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,900.43,634.02
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,920.85,646.28
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,937.67,656.41
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,888.95,625.38
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,799.78,564.74
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,769.25,545.39
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,716.24,511.09
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,840.92,598.2
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,937.15,659.01
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,891.04,631.22
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,835.49,598.65
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,832.56,598.46
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,822.52,593.22
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,776.41,565.73
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,728.77,537.02
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,669.67,498.72
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,610.51,459.37
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,538.46,410.67
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,468.53,360.55
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,381.26,294.14
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,296.81,226.93
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,201.37,146.16
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,101.42,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,34.71,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
