Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.24,3.47
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.32,19.63
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.83,28.33
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,51.75,38.72
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,58.2,44.3
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,64.59,49.62
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,68.83,52.87
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,73.01,55.97
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,76.21,58.29
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,79.31,60.51
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,81.2,61.72
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,131.25,74.47
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,193.97,113.71
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,252.24,157.34
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,309.59,203.14
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,368.45,250.44
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,426.43,297.35
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,484.12,342.83
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,537.21,383.05
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,589.74,421.46
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,586.76,419.24
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,544.8,388.79
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,661.27,473.1
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,771.55,551.47
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,757.28,537.33
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,693.1,491.58
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,671.17,476.03
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,644.08,456.38
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,613.61,436.68
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,599.06,427.18
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,655.87,466.73
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,691.23,491.65
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,837.33,594.05
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,958.08,672.28
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,945.16,664.15
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,928.63,655.39
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,905.54,643.29
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,885.92,633.44
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,842.05,607.31
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,796.2,579.74
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,754.5,554.56
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,710.85,527.53
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,649.89,487.85
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,589.05,447.1
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,515.82,396.21
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,439.01,339.94
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,354.54,274.6
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,276.79,211.6
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,149.08,106.07
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,22.75,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,15.91,3.14
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,31.52,20.61
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,42.61,30.83
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.6,40.61
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,61.56,47.56
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,69.42,54.19
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,77.13,60.39
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,82.0,64.03
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,85.46,66.42
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,88.82,68.68
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,90.08,69.19
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,139.95,81.94
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,195.82,117.01
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,253.67,161.18
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,313.36,208.93
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,370.74,255.64
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,428.39,302.19
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,485.83,347.09
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,519.64,373.49
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,530.29,380.97
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,541.67,389.21
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,551.35,395.37
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,608.17,435.58
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,680.03,484.8
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,709.89,505.53
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,738.5,525.73
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,403.9,297.75
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,21.63,10.99
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,87.44,61.89
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,156.3,114.2
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,92.37,65.74
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,30.85,18.38
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,192.96,143.65
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,372.15,276.02
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,347.63,257.99
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,322.57,240.38
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,258.08,193.35
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,176.5,132.19
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,96.54,70.82
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,25.25,14.55
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,186.99,145.54
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,350.57,272.59
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,312.14,243.79
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,273.84,215.29
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,232.74,183.49
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,192.34,151.31
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,147.21,114.26
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,103.25,77.41
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,52.23,33.51
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.74
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,26.74,17.47
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,37.44,27.08
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,49.89,38.11
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,62.23,48.87
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,69.76,55.31
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,77.23,61.59
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,90.03,72.37
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,102.69,82.91
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,105.01,84.59
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,107.77,82.77
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,115.01,88.36
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,122.36,94.02
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,133.62,102.56
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,145.35,111.45
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,159.17,122.24
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,173.44,133.37
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,174.6,134.2
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,175.65,134.97
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,159.01,121.78
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,141.79,108.12
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,154.25,117.76
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,167.0,127.57
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,178.01,136.22
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,189.24,145.04
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,161.72,123.44
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,133.83,101.47
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,150.41,114.93
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,167.38,128.7
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,160.25,123.15
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,152.99,117.53
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,117.91,89.67
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,83.22,61.86
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,83.2,62.0
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,83.21,62.15
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,92.07,69.64
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,101.37,77.54
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,70.1,52.2
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,41.4,28.72
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,38.68,26.58
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,35.96,24.42
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,31.33,20.64
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,26.7,16.82
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,21.71,12.67
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,8.46
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,12.53,4.83
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,8.34,1.19
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.33,0.16
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.14,17.14
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,34.43,24.22
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,41.79,30.97
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,46.93,35.59
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,52.08,40.04
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,60.11,46.85
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,63.78,49.77
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,66.46,51.79
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,69.1,53.74
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,71.8,55.61
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,131.39,72.72
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,197.66,117.25
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,258.36,165.98
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,318.37,217.18
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,378.96,269.24
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,438.4,320.22
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,497.29,369.39
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,517.72,387.57
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,498.82,373.45
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,526.35,394.18
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,552.12,412.96
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,551.56,411.26
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,534.18,397.52
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,419.82,314.23
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,265.07,198.52
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,280.52,210.65
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,315.11,236.51
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,501.62,377.73
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,697.73,518.97
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,603.71,450.77
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,527.48,395.22
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,636.33,476.78
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,721.18,539.22
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,521.55,395.28
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,321.85,245.03
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,449.98,346.32
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,574.66,441.22
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,298.59,234.37
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,16.04,7.41
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,226.4,181.38
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,426.62,338.83
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,385.82,307.21
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,344.78,275.97
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,421.25,338.0
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,472.05,376.78
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,378.96,300.83
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,292.45,227.89
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,163.83,110.85
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,12.59,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,13.79,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,29.44,19.01
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,37.76,27.1
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,46.1,34.74
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,52.14,40.15
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,58.15,45.33
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,62.38,48.71
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,66.55,51.94
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,69.45,54.11
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,78.25,61.26
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,82.73,64.68
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,141.21,80.91
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,200.47,119.95
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,261.37,168.04
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,321.83,218.74
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,383.03,270.27
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,443.57,320.81
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,501.62,368.09
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,557.11,411.39
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,611.37,452.25
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,662.6,490.52
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,711.89,526.39
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,757.43,557.73
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,800.54,585.81
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,839.02,610.78
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,874.48,633.65
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,847.81,613.37
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,781.12,564.09
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,561.72,413.08
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,285.58,211.48
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,682.44,507.13
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,987.93,708.37
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,988.23,707.13
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,984.62,706.83
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,798.2,585.82
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,552.62,412.37
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,459.61,346.9
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,344.26,261.94
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,638.26,485.88
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,849.15,632.4
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,801.34,600.39
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,756.97,572.67
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,695.76,532.77
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,634.54,491.52
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,559.2,438.01
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,486.27,383.73
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,393.72,309.97
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,307.84,237.79
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,195.6,126.39
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,61.36,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,26.31,16.46
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,34.83,24.71
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,43.35,32.47
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,48.82,37.33
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,54.29,41.97
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,58.05,44.98
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,66.85,52.21
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,69.82,54.44
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,72.73,56.59
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,78.63,61.11
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,138.84,76.77
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,200.23,117.51
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,267.75,170.8
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,329.08,222.15
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,390.81,273.93
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,451.43,324.32
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,511.48,372.72
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,568.6,416.56
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,624.35,457.66
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,676.81,495.88
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,727.21,531.47
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,773.52,562.15
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,817.14,588.72
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,857.08,612.69
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,893.89,634.28
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,922.86,650.09
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,947.96,663.43
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,968.49,674.38
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,985.16,682.92
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,995.93,687.9
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,1002.7,690.55
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,1002.53,689.17
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,998.39,685.63
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,987.21,679.24
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,985.38,678.68
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,962.03,665.29
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,935.24,650.23
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,899.72,629.89
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,861.4,607.83
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,812.11,579.81
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,766.26,553.5
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,705.24,515.84
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,644.17,476.87
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,567.11,427.62
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,492.55,376.88
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,396.56,304.9
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,307.66,232.96
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,187.35,110.47
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,50.94,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,25.63,15.61
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,34.19,23.89
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,42.75,31.65
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,47.91,36.28
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,53.09,40.75
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,57.57,44.38
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,67.03,52.16
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,70.38,54.59
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,73.66,56.92
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,82.24,63.66
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,143.32,79.22
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,204.96,120.39
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,272.53,173.68
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,334.4,225.26
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,396.51,276.96
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,457.2,326.18
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,517.31,372.99
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,574.49,415.84
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,630.29,455.74
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,683.21,493.2
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,734.09,527.9
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,780.38,557.28
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,824.0,582.54
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,863.59,607.55
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,900.01,630.53
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,930.37,650.46
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,957.11,668.29
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,978.28,682.11
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,995.55,693.72
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,1006.37,700.15
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,1013.14,704.32
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,1012.87,707.26
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,1008.59,707.96
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,996.24,702.42
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,980.08,694.67
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,968.93,689.55
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,941.39,674.11
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,903.78,652.31
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,863.47,628.57
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,814.1,598.21
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,763.02,566.13
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,704.66,528.21
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,641.46,485.67
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,563.63,432.18
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,488.43,377.73
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,392.48,303.57
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,303.7,229.91
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,182.31,95.21
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,49.38,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.26,16.58
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.55,26.38
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.5,37.85
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,57.41,43.96
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,64.25,49.79
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,67.89,52.6
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,71.56,55.33
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,74.55,57.4
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,77.49,59.39
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,86.27,57.63
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,149.04,84.47
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,207.66,123.39
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,268.03,170.25
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,327.07,218.24
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,387.41,267.05
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,447.56,315.65
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,505.68,361.4
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,561.09,403.01
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,615.44,442.37
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,666.44,479.37
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,715.51,514.13
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,761.21,544.79
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,804.49,572.14
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,842.29,595.83
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,877.02,617.49
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,869.83,612.5
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,824.24,580.4
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,628.61,449.57
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,397.15,286.76
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,556.86,403.5
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,720.95,516.52
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,878.32,623.73
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,992.7,695.42
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,981.16,688.41
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,965.83,680.54
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,941.42,667.87
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,913.68,653.14
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,877.8,632.37
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,839.23,609.67
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,795.2,583.23
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,744.66,551.86
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,682.43,511.59
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,620.37,470.05
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,542.59,416.19
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,467.53,361.3
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,372.42,287.15
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,284.63,213.6
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,143.1,59.65
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.64,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.03,16.27
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,35.78,24.86
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,44.52,32.72
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,50.58,38.1
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,56.62,43.26
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,61.23,46.93
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,65.77,50.42
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,68.67,52.46
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,77.46,59.34
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,89.08,58.33
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,146.66,81.3
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,205.6,120.56
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,266.16,167.56
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,325.71,216.0
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,388.68,267.0
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,447.4,314.82
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,505.6,361.0
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,561.02,403.08
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,614.82,442.62
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,665.62,479.36
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,714.5,513.8
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,757.95,544.06
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,798.49,570.88
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,836.15,594.79
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,870.84,616.67
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,895.94,631.6
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,917.16,644.17
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,950.6,665.3
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,966.6,675.48
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,973.18,680.64
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,975.72,683.54
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,972.97,684.23
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,966.37,682.71
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,948.22,672.69
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,934.47,665.65
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,907.71,651.19
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,877.9,634.8
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,833.74,608.02
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,787.58,579.61
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,734.56,546.07
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,680.45,511.04
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,609.04,462.83
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,532.18,409.09
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,455.16,353.13
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,381.97,297.19
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,290.01,224.3
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,206.13,153.46
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,102.64,26.69
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.26,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,26.3,15.45
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,38.15,26.78
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,49.87,37.28
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,55.97,42.72
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,64.3,49.82
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,69.45,53.91
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,74.59,57.86
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,77.75,60.05
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,80.85,62.13
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,112.01,76.78
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,171.36,109.08
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,213.64,132.96
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,271.57,173.88
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,318.07,219.11
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,337.62,240.52
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,370.58,265.71
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,399.32,287.3
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,475.83,341.54
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,569.23,406.77
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,598.26,426.82
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,623.21,443.94
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,708.84,503.41
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,793.1,560.74
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,829.57,583.67
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,863.13,604.46
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,890.11,621.69
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,913.59,636.86
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,932.02,647.81
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,946.79,656.6
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,954.89,662.09
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,959.2,665.49
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,955.72,663.64
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,957.44,665.19
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,942.56,657.36
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,924.19,647.65
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,897.05,633.19
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,866.91,616.85
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,826.92,593.45
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,784.7,568.33
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,731.77,535.71
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,677.74,501.63
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,609.81,457.33
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,536.03,407.19
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,457.78,351.37
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,383.59,295.41
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,291.93,223.51
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,208.7,152.88
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,102.35,4.81
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
