Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.2,15.18
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,39.05,27.51
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,51.76,38.87
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,61.05,47.05
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,70.2,54.85
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,77.02,60.33
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,83.7,65.52
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,90.72,70.87
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,94.94,73.79
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,109.94,73.85
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,163.26,98.14
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,217.51,134.9
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,273.99,178.46
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,328.85,221.74
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,389.65,269.34
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,446.47,314.92
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,503.25,359.33
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,557.17,399.96
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,609.8,438.47
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,659.82,474.56
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,708.21,508.69
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,668.56,479.54
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,593.9,425.63
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,433.18,314.5
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,242.15,175.89
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,455.39,332.87
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,668.49,480.25
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,515.67,373.43
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,352.93,256.88
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,392.64,287.05
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,433.67,317.25
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,526.37,384.96
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,595.2,435.11
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,554.36,407.0
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,512.49,378.43
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,332.81,249.17
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,122.83,89.77
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,242.92,184.85
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,374.21,285.02
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,276.94,211.98
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,202.68,155.0
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,346.78,270.24
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,457.67,356.09
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,365.24,286.05
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,294.49,230.51
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,212.33,163.53
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,135.44,97.22
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,64.09,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,12.59,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.27,13.5
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.54,23.69
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.83,32.92
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,61.38,47.34
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,77.68,61.27
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,73.22,57.27
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,71.25,55.34
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,98.34,77.84
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,127.19,101.35
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,125.75,88.59
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,167.33,104.47
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,222.3,144.93
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,275.29,187.94
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,321.12,228.19
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,353.7,256.54
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,395.58,288.75
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,438.52,320.99
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,440.76,322.95
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,426.75,312.42
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,439.8,321.78
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,451.0,329.42
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,467.91,341.36
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,484.27,352.78
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,537.15,390.34
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,592.93,429.09
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,494.94,359.34
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,368.9,268.95
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,483.95,352.3
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,582.47,420.35
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,680.64,487.98
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,778.21,553.23
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,705.91,505.75
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,653.16,471.51
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,821.01,588.87
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,959.54,675.16
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,933.83,658.13
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,904.86,641.38
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,767.66,555.39
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,617.52,455.77
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,673.94,499.9
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,729.16,538.11
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,666.67,495.98
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,604.35,453.92
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,522.17,397.13
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,443.24,339.18
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,343.53,261.57
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,252.35,180.32
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,120.43,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,12.98,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,24.91,13.9
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.19,25.33
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.45,35.59
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,55.67,42.97
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,66.45,52.33
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,80.54,64.18
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,102.08,82.07
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,75.27,58.9
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,43.69,31.78
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,108.67,79.95
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,188.61,133.08
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,219.19,145.09
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,278.45,183.78
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,341.15,235.58
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,401.12,285.13
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,445.13,323.45
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,470.03,344.53
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,523.94,384.23
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,579.84,424.1
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,597.04,436.23
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,606.55,442.46
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,561.9,409.39
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,501.95,365.12
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,617.91,448.55
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,744.21,535.13
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,771.99,553.1
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,797.98,570.7
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,886.22,631.68
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,958.98,678.53
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,802.4,575.38
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,591.66,430.08
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,567.7,416.55
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,542.31,400.49
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,451.9,336.38
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,336.69,252.65
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,323.25,244.61
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,309.42,235.75
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,285.06,218.14
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,260.61,200.28
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,234.33,181.08
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,207.9,161.41
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,177.67,137.96
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,147.5,114.11
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,115.37,88.43
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,73.76,54.51
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,48.44,33.29
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,21.74,10.37
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,24.74,13.43
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,37.36,26.18
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,49.91,37.54
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,57.41,44.29
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,67.58,53.07
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,69.13,54.12
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,78.91,62.08
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,82.64,64.88
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,86.28,67.57
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,106.03,67.88
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,161.81,94.72
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,220.25,136.01
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,280.73,184.01
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,332.34,232.78
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,357.78,258.48
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,431.61,311.16
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,521.79,376.6
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,528.42,382.87
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,502.76,364.28
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,618.28,447.72
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,729.87,526.64
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,775.53,556.5
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,818.93,583.67
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,856.26,606.94
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,890.51,628.2
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,922.25,647.84
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,950.73,665.43
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,970.23,677.56
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,985.9,687.54
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,996.18,694.4
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,1002.53,699.07
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,999.91,697.71
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,1007.24,702.67
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,993.57,695.67
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,976.12,686.71
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,949.48,673.5
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,919.53,658.21
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,880.63,636.39
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,839.16,612.53
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,791.89,583.75
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,737.69,549.59
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,671.62,506.65
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,606.05,462.23
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,521.65,402.27
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,440.71,341.28
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,335.79,257.65
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,239.67,164.19
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,87.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,11.41,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.16,11.14
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,33.77,23.03
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,43.77,32.09
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,50.59,38.14
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,57.38,43.9
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,61.62,47.3
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,65.85,50.55
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,69.1,53.01
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,72.3,55.37
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,102.31,62.65
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,160.67,91.37
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,219.92,133.24
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,280.85,181.45
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,340.05,228.87
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,403.04,278.21
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,462.55,325.44
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,521.48,370.66
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,577.81,411.69
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,632.89,450.26
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,683.88,486.29
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,732.75,520.04
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,778.32,550.03
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,821.35,576.72
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,859.26,600.53
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,893.98,622.35
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,922.76,641.33
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,947.89,658.21
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,770.46,544.68
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,519.54,371.71
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,655.72,470.67
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,793.53,564.72
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,911.51,643.71
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,989.23,691.68
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,639.5,466.55
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,192.16,140.81
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,603.84,451.7
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,916.06,658.99
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,876.6,632.77
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,834.66,608.53
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,782.92,577.32
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,735.14,547.94
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,667.21,503.88
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,600.1,458.44
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,516.46,398.61
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,436.45,337.99
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,328.45,251.28
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,227.08,148.34
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,82.67,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,10.62,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,22.11,10.72
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,31.8,21.34
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,41.47,30.21
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,48.01,36.13
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,54.52,41.81
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,59.24,45.67
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,63.9,49.34
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,96.52,76.71
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,128.98,103.39
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,154.9,114.78
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,182.24,133.83
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,220.61,156.2
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,280.16,196.86
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,326.05,233.29
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,371.78,269.01
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,439.41,319.07
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,521.35,380.72
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,577.86,423.24
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,632.88,463.2
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,678.06,495.96
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,726.06,529.48
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,769.08,557.84
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,809.35,582.53
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,766.84,550.27
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,669.37,480.68
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,808.89,578.05
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,936.43,659.25
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,954.32,668.87
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,968.42,677.36
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,973.8,681.28
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,975.21,683.02
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,970.11,682.32
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,961.19,679.45
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,950.63,675.01
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,928.45,663.3
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,743.68,545.03
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,551.67,412.0
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,670.27,501.95
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,765.94,570.23
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,708.59,532.22
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,650.4,493.98
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,565.58,435.6
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,491.79,382.5
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,408.09,319.37
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,329.26,257.0
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,233.22,177.89
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,126.24,75.14
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,42.99,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,11.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,22.28,10.47
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,37.69,26.39
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,52.96,40.22
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,64.65,50.69
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,75.9,60.48
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.55,66.91
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,91.06,73.04
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,96.58,77.34
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,101.96,81.45
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,126.0,84.18
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,178.86,112.72
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,232.17,151.39
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,287.93,195.93
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,342.75,240.68
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,400.4,287.37
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,456.72,332.77
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,513.13,376.74
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,567.15,416.98
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,618.91,454.22
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,596.84,436.25
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,542.08,394.52
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,474.66,346.6
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,393.85,287.88
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,435.37,318.44
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,497.05,361.78
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,501.94,364.95
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,505.9,367.93
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,592.17,430.31
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,703.89,507.11
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,702.78,506.64
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,699.62,506.01
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,732.24,530.71
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,787.1,569.03
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,790.46,573.52
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,790.19,576.32
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,836.23,610.93
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,865.53,633.22
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,822.69,607.11
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,777.83,579.87
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,721.48,544.24
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,664.32,507.03
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,592.32,457.16
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,515.08,401.44
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,429.24,336.86
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,348.67,272.66
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,250.62,191.13
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,152.73,82.32
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,51.0,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.17,9.18
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,31.83,21.38
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.54,31.23
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,44.8,33.48
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,48.67,36.91
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,65.09,50.92
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,81.22,64.36
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,98.78,78.85
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,116.05,92.85
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,130.43,99.1
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,146.65,110.66
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,167.15,125.5
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,193.71,145.03
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,192.38,143.94
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,188.13,140.57
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,210.99,157.68
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,238.45,178.09
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,321.28,239.06
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,421.77,311.19
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,439.94,323.74
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,457.12,335.87
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,503.12,368.25
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,551.95,401.95
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,550.87,400.66
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,547.23,397.91
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,513.24,373.4
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,454.86,331.98
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,584.24,425.93
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,719.44,519.53
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,711.21,513.9
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,700.71,508.09
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,869.71,627.11
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,980.41,698.35
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,980.27,699.75
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,962.9,691.55
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,935.38,677.26
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,904.65,660.86
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,658.5,496.79
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,385.67,296.19
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,352.64,274.08
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,318.99,249.81
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,281.39,221.31
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,243.55,191.81
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,351.48,277.3
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,414.78,323.08
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,302.25,228.94
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,189.18,85.48
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,69.06,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,10.23,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,19.66,7.52
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,31.58,21.04
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.4,31.82
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.49,39.98
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,61.44,47.77
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,72.27,56.82
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,82.68,65.24
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,97.43,77.27
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,111.31,88.36
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,141.52,98.1
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,188.24,126.45
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,233.56,158.45
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,283.09,196.27
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,330.48,234.59
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,377.04,271.75
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,393.53,287.7
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,395.4,291.2
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,396.41,292.43
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,391.51,288.65
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,311.05,230.41
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,221.33,163.74
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,273.07,202.1
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,318.04,234.54
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,461.66,340.12
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,617.31,449.77
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,473.86,347.96
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,318.73,234.93
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,361.39,267.32
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,406.03,300.15
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,440.91,326.35
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,500.55,369.72
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,388.85,289.93
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,299.74,224.6
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,208.74,156.76
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,143.29,106.64
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,270.71,207.65
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,409.78,313.85
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,249.55,192.15
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,103.97,77.32
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,90.81,67.48
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,77.61,57.26
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,64.36,46.79
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,51.01,36.05
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,38.04,25.42
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,25.97,15.37
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,16.77,7.46
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,7.59,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,3.93,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.26,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,15.93,4.42
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,30.36,19.83
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,44.4,32.49
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,59.17,45.61
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,73.71,58.31
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,78.0,61.85
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,83.69,66.45
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,49.84,37.37
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,12.2,4.9
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,54.52,39.11
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,95.17,71.54
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,125.63,95.12
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,157.25,119.32
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,201.39,152.07
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,251.73,189.2
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,270.26,202.94
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,289.27,217.11
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,323.74,242.54
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,360.46,269.3
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,387.23,288.87
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,426.79,317.46
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,505.19,374.1
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,605.61,444.13
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,610.02,446.05
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,611.64,446.92
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,781.32,568.95
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,927.48,665.04
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,945.11,676.35
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,959.01,687.1
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,965.26,693.2
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,981.61,705.92
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,914.08,665.02
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,821.52,605.66
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,642.06,482.91
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,466.18,355.29
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,697.86,531.73
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,873.01,654.1
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,832.6,627.83
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,784.74,597.9
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,728.42,561.3
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,671.38,523.07
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,595.14,469.17
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,520.47,414.1
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,429.67,343.2
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,341.67,270.7
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,237.42,179.78
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,126.31,12.72
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,42.73,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
