Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,1058.98,795.96
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,1064.73,799.23
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,1066.23,799.94
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,1060.35,798.51
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,1050.36,794.57
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,1031.14,783.13
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,1008.19,769.32
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,975.05,748.92
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,938.88,726.25
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,903.01,702.55
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,853.54,668.59
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,787.25,622.35
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,720.48,573.55
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,630.52,503.95
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,542.86,431.97
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,411.98,318.34
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,274.87,9.16
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,114.52,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.26,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.47,18.27
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,34.4,25.38
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,41.44,32.13
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,45.73,36.1
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,50.1,39.95
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,53.43,42.83
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,76.53,46.25
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,143.16,81.43
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,207.4,129.73
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,271.78,185.45
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,337.35,244.13
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,402.14,301.96
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,467.13,358.41
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,500.32,389.85
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,513.56,403.06
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,606.37,475.23
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,706.57,550.94
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,758.94,588.48
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,808.82,621.76
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,854.16,650.65
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,896.36,676.96
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,932.77,700.35
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,965.59,721.25
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,992.95,739.19
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,1016.39,754.69
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,1033.19,766.02
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,1045.86,774.92
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,983.95,735.36
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,909.67,687.75
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,887.87,675.15
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,862.67,659.61
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,941.7,715.93
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,992.74,751.78
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,926.26,709.04
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,845.92,656.95
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,841.81,656.64
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,833.27,651.94
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,766.44,605.08
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,699.26,556.14
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,606.32,484.46
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,515.93,410.43
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,383.78,293.37
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,244.03,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,101.11,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,13.05,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.75,17.51
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,33.86,24.85
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,41.06,31.76
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,49.47,39.49
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,54.45,43.89
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,57.99,46.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,82.41,50.66
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,143.6,82.29
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,207.92,130.72
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,271.96,185.62
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,339.49,244.98
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,403.58,301.19
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,468.07,356.06
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,530.01,407.76
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,591.16,456.92
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,648.99,500.91
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,705.15,541.93
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,757.17,579.58
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,806.79,613.09
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,851.31,640.52
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,892.78,665.47
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,928.86,686.93
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,961.4,705.77
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,987.39,718.83
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,1009.47,729.26
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,1025.62,736.1
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,1037.68,740.44
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,1041.94,740.04
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,1042.07,737.58
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,1034.56,734.41
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,1023.1,729.11
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,1002.1,718.12
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,989.82,712.72
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,955.25,695.52
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,917.65,676.31
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,867.34,647.85
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,815.07,616.89
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,745.84,571.77
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,676.36,523.91
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,589.25,460.39
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,498.69,389.26
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,364.1,269.28
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,215.42,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,12.2,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.96,15.64
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,32.04,22.9
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,39.2,29.7
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,44.13,34.22
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,53.1,42.16
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,56.96,45.47
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,82.1,50.02
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,140.25,80.65
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,200.96,126.44
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,262.21,178.78
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,324.99,234.06
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,386.03,287.29
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,446.97,338.93
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,505.0,387.0
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,562.28,432.76
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,616.26,474.65
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,668.35,513.79
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,716.53,549.47
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,762.46,581.9
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,803.31,608.37
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,841.23,632.58
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,875.04,654.09
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,905.63,673.24
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,929.83,687.32
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,950.46,699.06
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,964.58,707.32
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,974.9,713.22
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,976.99,713.32
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,988.38,719.62
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,979.54,713.59
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,966.94,705.51
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,942.67,690.07
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,915.06,672.6
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,878.86,649.48
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,839.95,624.39
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,791.66,593.39
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,735.72,556.34
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,665.21,508.75
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,595.27,459.19
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,496.23,385.76
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,401.5,310.97
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,277.99,198.36
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,105.58,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.42,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,28.68,18.48
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,39.59,29.37
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.48,39.56
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,65.33,53.05
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,79.69,65.84
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,87.83,72.86
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,107.45,78.3
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,149.8,108.67
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,180.6,136.25
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,227.03,170.24
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,289.85,219.2
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,304.28,235.57
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,302.88,237.17
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,388.39,304.0
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,496.25,387.32
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,515.41,401.06
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,513.9,398.93
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,524.93,406.72
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,531.45,410.61
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,496.22,383.19
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,470.41,362.36
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,472.05,363.33
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,472.32,363.04
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,493.09,378.52
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,514.01,393.83
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,534.6,409.03
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,554.95,423.93
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,597.07,453.57
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,614.13,465.57
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,781.78,588.05
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,933.28,689.01
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,902.88,668.55
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,869.4,648.77
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,828.09,624.43
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,784.4,597.91
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,719.28,556.25
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,646.95,507.67
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,571.61,453.87
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,498.18,398.86
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,404.23,324.86
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,315.79,250.75
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,172.47,121.54
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,14.0,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,27.5,17.32
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,40.6,30.25
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,53.47,42.22
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.11,47.5
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.81,52.59
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,77.72,63.9
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,105.2,75.36
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,149.38,102.16
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,197.54,138.66
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,242.42,177.95
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,279.21,210.71
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,330.21,252.26
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,380.48,292.44
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,454.55,349.31
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,547.26,418.96
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,600.57,458.4
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,653.15,496.36
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,700.62,530.59
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,746.38,562.86
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,787.21,590.02
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,825.64,614.47
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,858.45,635.67
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,888.27,654.93
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,918.02,673.77
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,952.5,695.62
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,844.73,625.6
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,687.34,516.53
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,842.05,629.71
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,974.52,716.32
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,963.39,708.68
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,948.54,700.75
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,930.6,691.77
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,902.37,675.95
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,862.63,652.02
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,820.46,626.08
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,759.05,585.56
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,696.63,543.07
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,619.93,488.31
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,543.93,431.55
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,437.47,348.64
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,342.99,270.27
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,218.74,147.66
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,53.53,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,12.96,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,25.87,15.62
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.84,27.56
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,47.73,36.81
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,53.74,42.36
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,59.78,47.73
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,64.0,51.23
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,91.68,57.31
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,145.63,86.91
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,203.72,130.37
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,262.81,180.39
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,326.58,235.62
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,386.41,286.81
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,449.0,339.19
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,508.31,387.59
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,564.49,431.99
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,618.5,473.47
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,670.97,512.51
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,720.15,548.4
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,767.2,580.99
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,808.64,607.48
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,847.24,631.79
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,881.03,653.95
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,911.58,673.96
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,935.88,689.91
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,956.59,703.64
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,970.61,713.19
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,980.84,720.52
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,844.56,630.19
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,645.82,489.45
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,821.4,620.33
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,970.87,721.02
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,946.71,705.71
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,919.18,690.09
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,881.78,667.75
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,841.69,643.19
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,794.18,612.07
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,739.04,574.48
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,665.19,521.56
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,592.15,466.78
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,492.66,389.06
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,397.77,309.94
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,257.72,164.09
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,84.65,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,11.8,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.67,14.17
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,33.57,23.53
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,42.47,31.83
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,47.95,36.88
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,53.47,41.78
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,57.23,44.98
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,86.54,51.53
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,146.45,85.97
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,205.41,130.32
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,264.68,180.26
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,325.88,233.04
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,385.98,284.1
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,446.54,333.89
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,505.16,380.72
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,563.38,425.3
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,617.69,465.54
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,670.39,503.09
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,719.44,538.36
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,766.42,571.12
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,807.27,598.36
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,845.1,623.52
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,878.28,645.58
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,908.22,665.58
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,927.9,678.3
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,955.81,696.53
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,969.76,706.51
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,979.9,714.35
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,843.09,625.86
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,643.09,485.84
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,818.16,616.21
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,966.99,716.81
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,939.37,698.67
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,908.43,680.13
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,869.52,656.27
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,834.79,634.87
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,776.12,595.47
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,716.5,554.33
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,642.0,501.93
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,568.35,447.42
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,466.09,367.37
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,368.79,285.97
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,227.85,132.11
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,59.64,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,11.02,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,23.14,12.63
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,30.93,21.18
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,38.8,28.56
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,43.7,33.12
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,48.69,37.56
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,56.98,44.77
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,88.48,51.91
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,144.52,83.08
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,204.23,128.43
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,264.65,180.05
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,326.81,234.54
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,388.87,288.1
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,450.38,339.9
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,509.07,388.43
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,567.12,434.79
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,621.44,476.98
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,674.04,516.59
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,723.71,553.88
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,771.21,587.48
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,812.48,614.52
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,850.75,639.27
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,884.69,661.88
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,915.35,682.21
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,938.52,697.87
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,957.95,711.19
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,971.89,721.0
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,982.0,728.49
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,982.97,728.66
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,992.99,735.1
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,982.86,730.77
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,968.96,724.21
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,942.93,708.15
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,913.59,689.89
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,875.19,665.48
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,834.15,638.86
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,786.22,605.87
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,730.56,566.4
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,656.05,513.47
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,582.45,458.48
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,483.64,380.57
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,389.71,300.42
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,201.01,101.87
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,11.41,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,23.9,12.78
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.83,22.66
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.77,31.01
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,47.66,36.44
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,53.57,41.69
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,57.7,45.22
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,89.94,53.02
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,145.47,84.33
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,208.31,131.75
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,267.95,181.42
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,329.51,233.59
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,390.7,284.81
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,453.77,336.11
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,511.81,381.82
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,569.77,425.32
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,624.49,464.83
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,677.69,501.54
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,726.76,534.95
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,773.63,564.56
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,815.45,588.25
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,854.37,609.51
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,888.31,631.24
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,918.97,651.01
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,943.24,665.6
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,963.87,678.09
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,977.39,689.1
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,987.04,698.05
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,988.43,701.72
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,998.81,711.19
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,988.65,706.12
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,974.71,699.08
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,949.5,685.03
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,920.95,668.89
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,882.41,646.6
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,841.22,622.16
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,791.43,590.73
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,734.21,553.05
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,658.21,501.89
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,583.26,448.42
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,479.66,369.82
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,381.43,287.93
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,194.93,78.84
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,10.62,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.33,11.07
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,30.53,20.55
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,38.81,28.29
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,44.45,33.41
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,50.12,38.34
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,54.04,41.68
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,92.24,53.42
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,148.93,85.41
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,209.09,130.34
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,269.23,180.47
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,331.23,233.37
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,392.37,284.86
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,453.77,335.1
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,512.56,382.9
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,570.83,428.93
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,589.51,443.37
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,583.48,438.95
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,679.72,510.12
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,772.83,577.08
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,670.21,502.04
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,509.3,383.49
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,614.75,462.77
