Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,728.68,544.25
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,761.28,567.43
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,792.45,590.31
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,828.84,616.33
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,874.09,646.64
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,832.43,619.25
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,798.15,597.23
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,817.49,611.72
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,845.53,631.41
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,529.68,408.33
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,139.79,106.03
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,456.35,361.15
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,734.32,564.97
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,659.1,510.73
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,592.46,464.04
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,514.53,407.07
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,438.84,348.94
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,340.98,269.72
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,248.9,189.7
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,127.26,33.41
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,11.41,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,21.97,10.27
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,32.95,22.59
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,43.92,32.78
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,52.78,40.86
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,61.52,48.63
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,68.61,54.75
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,79.97,61.49
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,98.9,76.6
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,119.13,92.55
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,161.47,124.72
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,215.7,166.99
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,225.14,175.58
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,235.32,184.37
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,151.86,118.55
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,59.26,43.31
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,105.27,80.93
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,153.28,119.65
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,101.87,77.95
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,51.58,36.85
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,37.67,25.43
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,23.8,14.01
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,29.57,18.77
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,35.35,23.54
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,93.77,71.35
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,158.37,123.36
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,245.02,193.4
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,322.62,255.21
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,559.58,444.79
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,777.38,610.8
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,881.02,686.83
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,961.65,745.17
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,944.26,734.63
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,923.29,722.25
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,890.6,702.96
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,848.39,676.13
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,798.81,642.77
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,747.56,606.58
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,669.38,548.31
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,592.18,487.32
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,492.27,403.25
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,397.56,313.14
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,198.43,21.47
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,10.23,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,21.67,9.83
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,30.42,21.11
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,39.25,29.67
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,44.27,34.51
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,53.5,42.97
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,57.46,46.58
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,95.74,56.25
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,155.46,92.09
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,219.41,143.4
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,284.16,201.72
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,351.91,264.18
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,416.4,323.12
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,481.93,381.54
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,544.66,435.94
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,606.58,487.77
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,665.45,535.47
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,722.87,580.48
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,775.4,621.55
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,825.43,657.49
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,870.34,688.33
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,912.17,716.67
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,948.85,742.55
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,981.92,765.87
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,1009.15,785.13
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,1032.43,801.78
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,1048.9,813.85
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,1061.21,823.26
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,1064.83,827.43
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,1064.23,828.96
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,1056.16,824.41
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,1044.06,817.26
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,1020.69,802.83
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,993.84,785.94
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,956.49,762.09
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,927.37,743.78
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,868.55,701.45
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,808.18,656.65
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,729.89,597.05
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,651.86,534.37
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,542.36,442.27
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,437.05,340.27
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,220.66,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,9.05,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,19.17,7.43
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,27.18,18.48
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,35.31,26.47
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,43.8,34.45
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,49.32,39.52
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,53.37,43.08
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,92.36,53.11
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,151.95,89.3
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,215.08,139.67
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,278.02,195.08
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,343.97,254.04
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,407.52,310.35
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,472.16,366.03
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,533.13,417.56
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,593.31,466.64
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,650.62,512.04
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,706.31,554.79
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,757.48,594.16
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,806.24,628.84
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,850.39,658.66
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,891.52,686.12
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,925.71,709.62
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,956.32,730.66
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,981.61,746.71
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,1003.02,760.18
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,1017.19,769.94
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,1027.3,777.17
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,1029.47,779.69
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,1027.59,779.74
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,1017.24,773.41
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,1003.02,764.66
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,979.04,749.79
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,963.61,740.84
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,925.45,715.62
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,884.55,688.13
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,830.05,650.59
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,773.99,610.58
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,697.06,554.67
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,620.63,495.8
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,512.23,408.56
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,408.68,309.06
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,204.59,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,9.44,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.85,6.67
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,28.51,19.2
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,37.26,27.71
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,42.95,33.09
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,48.69,38.31
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,56.04,44.77
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,93.12,56.95
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,146.18,90.86
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,200.67,134.44
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,247.51,179.56
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,284.86,216.02
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,337.32,259.07
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,395.74,306.49
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,486.89,378.36
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,583.49,453.73
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,639.37,496.0
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,693.9,535.94
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,744.52,574.14
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,792.95,608.59
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,835.29,636.66
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,874.69,662.5
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,909.58,686.09
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,941.15,707.41
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,968.78,725.12
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,992.86,740.51
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,1007.85,751.02
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,1018.9,759.16
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,1018.59,759.98
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,1014.27,758.42
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,1004.02,752.25
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,1002.43,752.05
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,979.18,737.79
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,952.44,721.3
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,913.34,696.28
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,871.53,668.91
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,819.46,633.91
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,765.68,596.28
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,686.71,540.75
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,608.25,481.9
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,500.52,395.3
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,398.09,293.52
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,163.75,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,9.05,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,19.19,5.16
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,27.2,18.22
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,35.36,26.32
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,43.88,34.34
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,49.43,39.45
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,53.51,43.12
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,94.99,54.28
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,154.98,91.36
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,218.31,142.24
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,282.03,198.62
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,348.61,258.29
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,411.85,314.64
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,475.51,369.64
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,536.09,419.95
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,595.79,467.37
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,651.08,509.33
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,704.09,547.67
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,753.57,582.95
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,800.59,613.54
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,843.0,638.43
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,882.39,660.49
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,915.76,679.15
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,945.65,695.09
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,971.04,706.49
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,992.72,715.44
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,1006.57,723.26
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,1016.44,728.95
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,1017.46,730.49
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,1014.49,729.9
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,1003.68,726.87
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,1001.47,729.63
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,973.78,716.18
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,942.7,700.62
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,902.26,678.59
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,859.15,654.01
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,799.09,615.37
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,737.68,573.97
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,664.96,523.14
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,585.79,463.85
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,469.79,371.51
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,361.07,262.09
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,140.15,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,8.65,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,18.18,3.1
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,27.71,18.64
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,37.27,28.12
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,43.3,33.93
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,49.37,39.54
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,53.67,43.46
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,93.7,55.19
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,154.29,94.16
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,214.12,141.74
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,274.0,193.46
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,335.81,247.22
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,397.12,299.41
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,459.58,350.53
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,518.68,398.95
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,577.28,445.4
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,632.18,488.17
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,680.13,524.97
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,728.39,561.58
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,774.47,594.87
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,814.6,622.41
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,851.71,647.8
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,883.88,670.47
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,912.78,691.04
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,936.63,707.0
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,956.95,720.72
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,981.7,737.74
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,990.74,744.4
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,990.38,745.78
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,986.07,744.8
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,974.01,739.62
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,958.22,732.07
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,929.49,714.86
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,897.48,695.25
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,863.39,673.66
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,820.12,645.0
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,754.7,598.27
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,688.63,549.56
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,605.41,486.94
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,523.72,422.16
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,404.26,324.04
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,290.14,207.32
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,107.94,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,7.87,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,15.04,0.0
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,29.03,19.31
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,42.61,32.35
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,56.78,45.49
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,70.64,58.12
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,82.82,68.99
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,104.71,80.33
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,138.12,99.68
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,192.27,137.93
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,233.3,175.42
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,264.79,204.91
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,297.14,233.4
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,326.46,258.34
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,310.82,247.4
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,282.4,224.92
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,407.24,325.08
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,543.31,431.87
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,471.19,374.16
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,381.1,301.43
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,514.74,407.16
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,662.45,519.31
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,601.96,472.14
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,552.56,433.06
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,435.62,342.45
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,310.78,243.49
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,330.27,259.79
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,350.59,276.39
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,227.83,179.62
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,97.37,73.9
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,86.2,65.23
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,75.04,56.38
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,71.05,53.25
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,67.13,50.16
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,59.12,43.74
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,51.38,37.48
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,43.65,31.06
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,35.94,24.58
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,28.25,18.08
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,20.57,11.5
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,13.69,5.53
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,6.82,0.0
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,3.54,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,8.26,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,17.28,0.0
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,27.58,17.73
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,37.88,27.86
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,43.49,33.21
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,49.23,38.43
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,53.51,42.26
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,94.41,54.41
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,152.99,91.37
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,212.0,137.66
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,271.99,189.62
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,333.97,244.01
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,394.89,296.91
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,456.84,349.06
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,516.27,397.54
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,572.24,441.65
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,625.82,482.64
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,677.94,521.2
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,726.78,556.85
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,773.46,588.69
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,814.87,614.7
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,853.47,638.44
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,885.84,658.35
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,914.89,675.89
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,938.32,689.07
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,958.12,699.93
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,970.63,706.66
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,979.33,711.07
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,992.08,718.11
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,988.64,714.93
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,977.17,708.1
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,961.98,699.13
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,935.51,683.07
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,905.76,664.95
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,864.8,640.52
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,821.31,613.86
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,769.46,580.26
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,709.87,539.75
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,626.47,482.62
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,544.82,422.58
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,428.96,330.89
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,313.21,199.59
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,121.24,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,7.87,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.23,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,26.31,16.56
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,39.99,29.78
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,47.34,36.75
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,54.72,43.47
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,59.82,48.05
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,99.19,60.54
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,151.29,93.17
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,208.67,138.25
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,266.65,188.59
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,327.0,241.85
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,389.74,295.8
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,453.84,349.81
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,512.42,398.76
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,570.57,445.77
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,621.24,485.07
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,673.5,524.15
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,721.33,559.48
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,767.0,591.07
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,808.09,618.36
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,846.38,643.45
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,878.78,665.29
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,907.94,684.9
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,932.5,700.03
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,953.57,712.83
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,965.96,721.31
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,974.56,727.46
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,989.13,738.21
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,987.68,738.39
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,976.19,731.33
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,960.98,721.95
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,935.87,706.37
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,907.46,688.5
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,866.48,661.82
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,823.0,632.81
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,764.06,591.87
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,711.86,554.14
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,628.66,493.23
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,547.31,430.05
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,428.4,332.92
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,307.4,185.01
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,119.69,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,7.08,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,14.8,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,24.36,14.57
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,33.97,24.2
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,40.08,29.99
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,46.25,35.6
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,50.64,39.53
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,93.13,52.49
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,152.3,97.74
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,189.58,133.56
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,251.87,178.75
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,332.87,241.65
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,393.85,293.88
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,455.89,345.55
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,434.38,334.31
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,363.41,281.64
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,453.86,351.41
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,560.96,431.46
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,595.51,457.15
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,628.18,481.47
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,646.25,493.56
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,660.47,502.71
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,668.09,508.25
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,652.99,498.05
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,685.89,522.02
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,697.44,530.99
