Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,12.66,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,26.08,17.17
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,34.39,25.54
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,40.56,31.49
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,44.8,35.48
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,92.56,50.94
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,149.96,89.12
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,211.7,140.14
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,273.19,195.73
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,337.45,254.58
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,399.27,310.85
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,462.28,366.69
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,522.33,418.3
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,581.76,467.49
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,637.51,512.07
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,691.84,553.97
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,741.92,590.78
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,789.7,622.56
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,833.01,650.86
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,873.49,676.68
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,907.95,698.72
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,939.0,718.13
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,964.51,732.15
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,986.29,743.46
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,1001.08,752.19
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,1011.92,758.41
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,1014.98,759.64
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,1014.05,758.44
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,1003.71,751.21
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,989.58,741.67
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,966.14,727.02
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,939.43,710.12
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,899.2,684.09
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,856.71,655.75
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,797.16,614.0
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,746.03,575.99
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,657.3,512.76
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,570.47,444.03
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,428.41,299.22
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,246.04,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,12.52,0.0
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,25.88,16.77
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,31.62,22.86
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,37.51,28.46
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,41.49,32.18
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,90.77,47.8
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,152.05,88.82
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,213.67,139.45
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,275.3,194.83
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,338.49,252.47
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,399.69,307.45
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,461.28,361.15
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,519.32,410.59
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,576.39,457.42
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,630.08,500.18
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,681.89,540.1
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,730.14,575.87
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,776.0,606.76
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,758.64,592.55
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,712.97,557.08
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,709.16,554.49
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,709.0,553.85
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,842.03,649.62
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,948.02,720.59
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,846.31,649.88
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,703.1,547.57
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,721.26,563.75
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,737.05,576.98
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,852.79,660.17
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,944.38,723.78
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,912.32,702.25
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,877.12,679.44
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,832.94,650.45
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,786.4,618.71
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,720.71,570.43
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,647.29,514.33
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,551.86,441.48
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,459.24,364.72
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,257.01,177.38
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,12.27,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,25.27,16.09
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,33.98,25.09
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,40.6,31.58
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,44.87,35.7
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,93.18,51.58
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,151.2,90.68
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,213.73,143.18
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,276.53,200.64
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,342.14,261.44
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,405.36,319.63
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,469.83,377.31
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,531.39,431.6
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,592.47,483.65
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,649.04,529.7
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,704.08,572.92
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,756.15,613.51
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,805.99,649.06
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,849.88,678.89
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,890.84,706.25
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,926.55,730.93
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,958.83,753.12
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,984.94,769.56
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,1007.28,783.41
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,1022.58,793.95
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,1033.88,801.96
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,1036.39,804.73
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,1034.85,805.0
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,1024.85,799.04
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,1011.03,790.59
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,986.15,774.45
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,957.95,755.83
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,917.5,727.69
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,884.79,704.14
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,822.22,657.51
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,758.48,607.8
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,664.39,534.25
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,572.01,455.34
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,414.23,280.85
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,224.08,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,11.65,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,24.13,15.16
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,30.37,22.07
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,36.73,28.29
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,40.76,32.22
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,90.79,48.49
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,152.96,90.83
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,215.73,143.22
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,278.11,199.52
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,342.12,257.58
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,404.92,312.88
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,468.02,365.93
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,527.7,415.55
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,586.53,462.41
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,641.83,504.25
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,695.3,543.04
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,744.56,579.48
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,791.38,611.14
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,832.63,638.27
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,870.73,663.1
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,849.25,648.04
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,813.21,623.86
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,752.61,582.58
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,694.35,540.01
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,861.06,661.0
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,996.65,751.22
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,997.46,750.41
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,994.38,749.17
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,981.64,742.19
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,965.24,732.93
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,938.46,717.49
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,919.78,707.29
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,876.39,679.73
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,830.6,649.6
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,762.16,600.54
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,692.95,548.53
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,596.57,475.54
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,502.16,396.92
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,280.44,183.53
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,11.4,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,23.33,13.9
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,30.43,21.66
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,37.6,28.6
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,42.19,33.01
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,90.21,51.31
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,93.37,60.57
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,52.9,40.56
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,48.28,36.47
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,43.65,32.33
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,61.47,47.39
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,79.55,62.36
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,103.99,82.47
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,129.36,102.96
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,119.5,94.38
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,109.45,85.86
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,135.09,106.69
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,162.13,128.23
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,172.41,136.26
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,183.21,144.78
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,275.69,219.18
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,359.24,284.21
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,341.3,269.89
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,322.1,255.35
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,308.68,245.28
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,294.71,234.69
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,332.69,265.72
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,394.13,313.55
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,484.37,383.87
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,550.01,434.44
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,714.2,554.2
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,850.92,645.59
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,812.54,617.6
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,764.98,585.35
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,701.83,540.08
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,638.24,492.9
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,541.58,422.04
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,448.16,347.11
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,300.91,185.37
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,116.75,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,13.65,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,27.13,16.77
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,38.04,28.47
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,48.93,38.93
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,57.12,46.71
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,101.89,66.55
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,149.68,98.48
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,204.3,142.53
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,259.91,191.49
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,318.82,243.99
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,379.21,296.4
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,443.74,351.03
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,501.27,398.88
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,557.85,444.32
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,613.92,487.82
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,669.72,529.66
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,718.67,566.84
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,765.76,601.73
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,808.75,630.87
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,849.42,658.15
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,882.54,680.76
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,912.45,701.21
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,913.41,701.15
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,917.04,703.41
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,925.7,709.45
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,930.71,713.08
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,933.32,715.84
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,932.38,716.37
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,914.42,705.49
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,893.01,692.37
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,866.32,674.78
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,836.63,654.83
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,785.27,617.84
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,731.89,578.45
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,664.71,528.05
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,596.97,475.06
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,494.59,395.57
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,395.47,312.08
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,253.91,150.98
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,78.37,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,13.38,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,25.75,15.23
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,36.34,26.82
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,46.91,36.9
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,57.9,47.2
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,98.31,63.0
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,146.64,95.4
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,200.72,138.83
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,255.67,186.5
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,313.93,237.49
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,370.7,286.93
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,429.25,336.54
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,484.73,383.06
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,540.54,428.48
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,594.67,470.53
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,648.61,511.17
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,695.72,546.99
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,741.11,580.84
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,780.58,608.4
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,822.32,636.61
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,852.97,658.1
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,880.52,677.58
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,915.14,700.7
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,946.75,721.64
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,958.38,729.41
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,966.21,734.95
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,966.79,736.34
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,963.58,735.37
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,948.81,725.59
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,930.41,713.45
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,903.69,696.1
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,873.79,676.32
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,827.31,644.69
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,786.98,616.31
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,722.54,567.85
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,657.65,516.92
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,558.8,441.76
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,463.27,361.21
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,306.55,172.07
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,119.11,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,10.23,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,21.77,11.52
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,28.54,19.72
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,38.45,29.1
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,43.49,33.96
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,88.77,49.22
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,143.49,85.36
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,202.47,133.46
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,262.07,185.94
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,324.16,240.94
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,385.12,294.01
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,446.4,345.46
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,504.6,393.16
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,562.43,438.43
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,616.75,478.2
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,669.75,515.03
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,718.25,549.7
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,764.62,580.28
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,806.56,605.75
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,845.81,628.99
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,879.22,650.31
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,909.4,669.55
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,930.94,683.07
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,948.76,694.44
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,961.41,702.92
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,970.3,709.24
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,972.48,711.52
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,970.88,711.64
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,958.34,703.81
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,953.86,701.37
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,929.31,686.94
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,901.52,670.4
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,857.65,643.88
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,811.48,614.74
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,748.0,571.88
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,683.7,525.78
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,586.73,455.18
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,492.15,376.97
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,333.54,173.55
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,154.37,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,9.83,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.83,10.19
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,28.78,19.7
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,36.77,27.34
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,41.75,32.12
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,88.86,50.08
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,142.45,85.2
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,200.56,131.95
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,259.12,182.67
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,320.39,235.98
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,379.56,286.87
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,439.81,336.77
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,498.21,384.62
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,556.53,430.76
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,611.67,472.61
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,665.83,512.38
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,708.8,542.71
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,754.87,573.04
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,796.52,598.31
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,835.65,621.51
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,868.86,642.16
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,898.95,660.69
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,922.64,674.63
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,942.87,686.45
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,954.96,694.56
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,963.33,700.56
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,976.38,710.73
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,974.14,711.24
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,961.69,704.58
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,945.59,695.72
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,918.23,679.46
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,887.68,660.88
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,841.89,633.16
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,793.76,602.69
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,725.3,556.9
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,656.06,507.61
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,565.91,440.04
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,470.1,359.21
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,240.67,115.58
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,9.83,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,20.81,9.6
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,28.72,19.62
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,36.68,27.3
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,42.01,32.42
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,84.99,47.65
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,138.55,84.04
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,194.61,130.37
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,250.36,179.59
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,308.8,232.0
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,306.55,240.21
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,262.62,209.96
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,391.28,313.88
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,536.49,430.85
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,540.36,435.45
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,519.67,419.75
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,626.71,506.53
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,732.58,591.27
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,778.4,626.06
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,822.49,659.67
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,857.96,687.29
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,890.62,712.95
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,735.84,596.9
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,548.8,446.88
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,376.67,308.92
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,179.06,144.24
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,173.86,140.39
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,168.81,136.49
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,626.45,521.78
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,985.33,798.01
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,966.4,784.9
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,944.05,770.94
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,902.64,741.31
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,868.69,716.25
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,802.54,664.51
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,735.28,609.12
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,634.64,524.09
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,536.14,430.77
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,271.53,125.68
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
